Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,24,5,15,38.5,7.5,1.85,10.45,8.5,0.0,0.0
2018,4,24,5,30,77.0,15.0,2.1,11.0,17.0,47.35,0.0
2018,4,24,5,45,182.0,29.5,2.35,11.5,48.0,146.67,78.65
2018,4,24,6,0,287.0,44.0,2.6,12.0,79.0,231.34,183.86
2018,4,24,6,15,378.5,55.5,2.6,12.55,124.5,307.36,253.0
2018,4,24,6,30,470.0,67.0,2.6,13.1,170.0,394.2,327.76
2018,4,24,6,45,512.5,76.0,2.65,13.65,216.0,452.26,376.69
2018,4,24,7,0,555.0,85.0,2.7,14.2,262.0,512.18,425.07
2018,4,24,7,15,610.5,90.5,2.65,14.8,317.0,579.08,476.73
2018,4,24,7,30,666.0,96.0,2.6,15.4,372.0,648.03,526.95
2018,4,24,7,45,710.0,98.0,2.6,16.0,426.5,705.17,566.49
2018,4,24,8,0,754.0,100.0,2.6,16.6,481.0,762.73,605.24
2018,4,24,8,15,779.0,102.5,2.55,17.05,530.5,800.97,629.1
2018,4,24,8,30,804.0,105.0,2.5,17.5,580.0,842.01,654.59
2018,4,24,8,45,824.5,106.5,2.45,18.0,626.0,876.16,674.62
2018,4,24,9,0,845.0,108.0,2.4,18.5,672.0,908.2,692.93
2018,4,24,9,15,858.0,110.5,2.4,18.95,713.0,932.11,706.1
2018,4,24,9,30,871.0,113.0,2.4,19.4,754.0,945.52,712.22
2018,4,24,9,45,881.0,114.5,2.4,19.8,788.5,959.94,719.33
2018,4,24,10,0,891.0,116.0,2.4,20.2,823.0,971.34,724.49
2018,4,24,10,15,898.0,117.5,2.45,20.55,851.0,976.77,726.47
2018,4,24,10,30,905.0,119.0,2.5,20.9,879.0,978.99,726.5
2018,4,24,10,45,909.5,119.5,2.55,21.25,899.5,974.6,722.33
2018,4,24,11,0,914.0,120.0,2.6,21.6,920.0,966.99,716.23
2018,4,24,11,15,917.0,121.0,2.65,21.8,933.5,955.31,707.99
2018,4,24,11,30,920.0,122.0,2.7,22.0,947.0,940.5,697.8
2018,4,24,11,45,921.0,122.0,2.8,22.2,952.0,919.92,684.24
2018,4,24,12,0,922.0,122.0,2.9,22.4,957.0,896.45,668.76
2018,4,24,12,15,923.0,121.0,2.95,22.5,955.5,869.27,650.66
2018,4,24,12,30,924.0,120.0,3.0,22.6,954.0,839.45,630.72
2018,4,24,12,45,865.0,148.0,3.1,22.7,921.5,787.9,595.92
2018,4,24,13,0,806.0,176.0,3.2,22.8,889.0,739.21,561.11
2018,4,24,13,15,863.0,144.0,3.3,22.7,894.0,715.37,545.16
2018,4,24,13,30,920.0,112.0,3.4,22.6,899.0,687.45,525.32
2018,4,24,13,45,900.5,117.0,3.5,22.55,869.0,639.55,489.09
2018,4,24,14,0,881.0,122.0,3.6,22.5,839.0,591.45,451.91
2018,4,24,14,15,860.0,125.5,3.7,22.25,803.0,541.42,412.69
2018,4,24,14,30,839.0,129.0,3.8,22.0,767.0,487.88,369.84
2018,4,24,14,45,840.5,121.0,3.9,21.75,733.0,438.28,328.63
2018,4,24,15,0,842.0,113.0,4.0,21.5,699.0,387.72,285.39
2018,4,24,15,15,843.0,105.0,4.0,21.5,660.5,336.23,240.04
2018,4,24,15,30,844.0,97.0,4.0,21.5,622.0,284.17,193.74
2018,4,24,15,45,806.5,99.5,4.05,20.6,569.5,232.56,150.28
2018,4,24,16,0,769.0,102.0,4.1,19.7,517.0,184.78,112.1
2018,4,24,16,15,705.0,105.5,4.05,19.05,457.5,133.21,76.39
2018,4,24,16,30,641.0,109.0,4.0,18.4,398.0,94.1,58.2
2018,4,24,16,45,575.5,103.5,3.95,17.75,339.0,68.33,54.48
2018,4,24,17,0,510.0,98.0,3.9,17.1,280.0,67.51,54.05
2018,4,24,17,15,498.5,84.0,3.7,16.3,238.5,59.48,47.2
2018,4,24,17,30,487.0,70.0,3.5,15.5,197.0,50.89,39.66
2018,4,24,17,45,408.0,60.5,3.3,14.7,150.5,45.63,34.86
2018,4,24,18,0,329.0,51.0,3.1,13.9,104.0,38.85,28.48
2018,4,24,18,15,232.5,37.0,3.05,13.4,68.0,28.73,18.64
2018,4,24,18,30,136.0,23.0,3.0,12.9,32.0,18.17,1.08
2018,4,24,18,45,68.0,11.5,2.95,12.4,16.0,10.96,0.0
2018,4,24,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,5,15,46.0,8.0,2.3,8.05,9.5,0.0,0.0
2018,4,25,5,30,92.0,16.0,2.6,8.6,19.0,55.01,0.0
2018,4,25,5,45,206.0,30.0,2.85,9.2,51.5,160.59,97.02
2018,4,25,6,0,320.0,44.0,3.1,9.8,84.0,248.99,200.87
2018,4,25,6,15,397.0,54.0,3.15,10.25,127.0,318.39,265.18
2018,4,25,6,30,474.0,64.0,3.2,10.7,170.0,394.92,332.5
2018,4,25,6,45,519.0,74.0,3.2,11.2,218.0,455.74,384.29
2018,4,25,7,0,564.0,84.0,3.2,11.7,266.0,518.8,435.73
2018,4,25,7,15,637.0,85.5,3.15,12.3,325.0,594.02,494.74
2018,4,25,7,30,710.0,87.0,3.1,12.9,384.0,672.32,552.39
2018,4,25,7,45,739.5,91.5,3.05,13.45,435.5,722.36,586.74
2018,4,25,8,0,769.0,96.0,3.0,14.0,487.0,768.15,617.15
2018,4,25,8,15,791.0,99.5,2.9,14.65,536.5,809.56,643.08
2018,4,25,8,30,813.0,103.0,2.8,15.3,586.0,849.4,667.24
2018,4,25,8,45,829.5,106.0,2.7,15.9,631.0,881.89,685.78
2018,4,25,9,0,846.0,109.0,2.6,16.5,676.0,912.1,702.43
2018,4,25,9,15,858.0,111.0,2.55,17.05,716.0,934.49,714.02
2018,4,25,9,30,870.0,113.0,2.5,17.6,756.0,946.36,718.46
2018,4,25,9,45,879.0,114.5,2.5,18.1,789.5,959.82,724.75
2018,4,25,10,0,888.0,116.0,2.5,18.6,823.0,970.25,729.06
2018,4,25,10,15,894.0,117.0,2.55,19.05,850.0,974.19,729.79
2018,4,25,10,30,900.0,118.0,2.6,19.5,877.0,974.96,728.6
2018,4,25,10,45,903.0,119.5,2.65,20.0,896.5,970.23,723.76
2018,4,25,11,0,906.0,121.0,2.7,20.5,916.0,962.3,716.99
2018,4,25,11,15,908.0,121.5,2.8,20.8,928.5,949.32,707.95
2018,4,25,11,30,910.0,122.0,2.9,21.1,941.0,933.27,696.96
2018,4,25,11,45,909.5,123.0,3.0,21.4,945.5,912.55,682.87
2018,4,25,12,0,909.0,124.0,3.1,21.7,950.0,889.03,666.9
2018,4,25,12,15,908.0,124.0,3.2,21.8,947.0,861.48,648.66
2018,4,25,12,30,907.0,124.0,3.3,21.9,944.0,831.43,628.62
2018,4,25,12,45,905.0,122.5,3.4,22.0,933.0,796.9,605.33
2018,4,25,13,0,903.0,121.0,3.5,22.1,922.0,760.23,580.35
2018,4,25,13,15,898.5,120.0,3.6,22.05,904.0,720.3,551.91
2018,4,25,13,30,894.0,119.0,3.7,22.0,886.0,678.71,521.08
2018,4,25,13,45,887.5,118.0,3.8,22.0,861.0,634.44,487.39
2018,4,25,14,0,881.0,117.0,3.9,22.0,836.0,589.02,451.98
2018,4,25,14,15,872.0,115.5,3.95,21.7,804.0,540.97,414.02
2018,4,25,14,30,863.0,114.0,4.0,21.4,772.0,492.41,374.55
2018,4,25,14,45,851.0,112.0,4.1,21.15,734.0,441.9,332.48
2018,4,25,15,0,839.0,110.0,4.2,20.9,696.0,386.07,285.27
2018,4,25,15,15,823.5,108.0,4.2,20.9,653.0,334.7,240.29
2018,4,25,15,30,808.0,106.0,4.2,20.9,610.0,284.41,195.87
2018,4,25,15,45,786.5,103.0,4.3,19.9,562.5,233.4,152.4
2018,4,25,16,0,765.0,100.0,4.4,18.9,515.0,184.52,112.48
2018,4,25,16,15,729.5,98.0,4.45,18.2,463.0,131.77,74.19
2018,4,25,16,30,694.0,96.0,4.5,17.5,411.0,88.15,51.35
2018,4,25,16,45,655.0,90.5,4.55,16.8,359.0,58.41,45.97
2018,4,25,17,0,616.0,85.0,4.6,16.1,307.0,57.1,45.09
2018,4,25,17,15,569.5,78.0,4.5,15.3,257.5,54.46,42.94
2018,4,25,17,30,523.0,71.0,4.4,14.5,208.0,51.67,40.52
2018,4,25,17,45,445.0,62.0,4.35,13.75,160.5,46.88,36.13
2018,4,25,18,0,367.0,53.0,4.3,13.0,113.0,40.42,30.0
2018,4,25,18,15,261.5,40.0,4.15,12.55,75.0,31.13,20.86
2018,4,25,18,30,156.0,27.0,4.0,12.1,37.0,21.45,4.25
2018,4,25,18,45,84.0,15.0,3.9,11.65,20.0,14.3,0.0
2018,4,25,19,0,12.0,3.0,3.8,11.2,3.0,0.0,0.0
2018,4,25,19,15,6.0,1.5,3.8,11.05,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.0,3.1,8.55,3.0,0.0,0.0
2018,4,26,5,30,12.0,6.0,3.3,8.9,6.0,10.94,0.0
2018,4,26,5,45,49.5,16.5,3.5,9.3,22.0,51.76,30.1
2018,4,26,6,0,87.0,27.0,3.7,9.7,38.0,87.14,68.09
2018,4,26,6,15,101.0,33.5,3.75,10.15,52.0,104.93,85.62
2018,4,26,6,30,115.0,40.0,3.8,10.6,66.0,124.33,103.76
2018,4,26,6,45,200.5,68.5,3.9,11.05,128.0,221.17,188.28
2018,4,26,7,0,286.0,97.0,4.0,11.5,190.0,337.02,286.26
2018,4,26,7,15,421.5,105.0,3.95,11.95,269.0,454.83,384.11
2018,4,26,7,30,557.0,113.0,3.9,12.4,348.0,587.48,489.89
2018,4,26,7,45,627.0,112.0,3.85,12.85,408.0,659.04,543.16
2018,4,26,8,0,697.0,111.0,3.8,13.3,468.0,732.45,595.97
2018,4,26,8,15,732.5,111.5,3.8,13.8,519.0,779.59,627.81
2018,4,26,8,30,768.0,112.0,3.8,14.3,570.0,822.09,655.78
2018,4,26,8,45,785.0,115.5,3.75,14.75,614.5,854.69,676.02
2018,4,26,9,0,802.0,119.0,3.7,15.2,659.0,885.13,694.51
2018,4,26,9,15,818.5,119.5,3.75,15.65,699.0,909.34,709.0
2018,4,26,9,30,835.0,120.0,3.8,16.1,739.0,931.0,721.71
2018,4,26,9,45,851.0,118.0,3.85,16.5,774.0,938.92,724.97
2018,4,26,10,0,867.0,116.0,3.9,16.9,809.0,952.08,732.11
2018,4,26,10,15,874.0,118.0,4.0,17.2,837.0,958.02,734.87
2018,4,26,10,30,881.0,120.0,4.1,17.5,865.0,960.82,735.62
2018,4,26,10,45,885.5,120.5,4.2,17.8,884.5,956.56,731.63
2018,4,26,11,0,890.0,121.0,4.3,18.1,904.0,949.17,725.64
2018,4,26,11,15,893.0,121.5,4.4,18.3,917.0,937.31,717.08
2018,4,26,11,30,896.0,122.0,4.5,18.5,930.0,922.42,706.69
2018,4,26,11,45,897.5,122.0,4.6,18.65,935.5,902.76,693.15
2018,4,26,12,0,899.0,122.0,4.7,18.8,941.0,880.29,677.64
2018,4,26,12,15,899.0,121.5,4.8,18.8,938.5,853.41,659.37
2018,4,26,12,30,899.0,121.0,4.9,18.8,936.0,824.0,639.21
2018,4,26,12,45,898.0,120.0,4.95,18.75,926.5,790.99,616.18
2018,4,26,13,0,897.0,119.0,5.0,18.7,917.0,755.78,591.41
2018,4,26,13,15,893.5,118.5,5.05,18.5,900.0,717.25,563.2
2018,4,26,13,30,890.0,118.0,5.1,18.3,883.0,676.98,532.42
2018,4,26,13,45,884.5,116.5,5.15,18.1,858.5,633.09,498.18
2018,4,26,14,0,879.0,115.0,5.2,17.9,834.0,587.98,462.14
2018,4,26,14,15,871.5,113.5,5.2,17.65,803.0,540.84,423.53
2018,4,26,14,30,864.0,112.0,5.2,17.4,772.0,493.04,383.36
2018,4,26,14,45,854.0,109.5,5.25,17.15,735.0,442.95,340.44
2018,4,26,15,0,844.0,107.0,5.3,16.9,698.0,387.26,292.1
2018,4,26,15,15,829.5,104.5,5.3,16.9,655.5,335.58,245.76
2018,4,26,15,30,815.0,102.0,5.3,16.9,613.0,284.86,199.94
2018,4,26,15,45,798.0,98.5,5.3,16.25,567.0,234.01,155.13
2018,4,26,16,0,781.0,95.0,5.3,15.6,521.0,184.8,113.64
2018,4,26,16,15,757.5,91.0,5.25,15.2,471.5,136.4,77.54
2018,4,26,16,30,734.0,87.0,5.2,14.8,422.0,90.7,52.18
2018,4,26,16,45,700.5,82.5,5.15,14.35,371.0,52.52,41.2
2018,4,26,17,0,667.0,78.0,5.1,13.9,320.0,51.69,40.66
2018,4,26,17,15,617.5,72.0,4.9,13.35,268.5,49.56,38.9
2018,4,26,17,30,568.0,66.0,4.7,12.8,217.0,47.32,36.92
2018,4,26,17,45,492.5,58.5,4.5,12.25,168.5,43.64,33.48
2018,4,26,18,0,417.0,51.0,4.3,11.7,120.0,39.85,29.7
2018,4,26,18,15,305.5,40.0,4.15,11.3,81.0,32.5,22.27
2018,4,26,18,30,194.0,29.0,4.0,10.9,42.0,23.08,6.73
2018,4,26,18,45,107.0,17.0,3.85,10.5,23.0,16.2,0.0
2018,4,26,19,0,20.0,5.0,3.7,10.1,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.75,9.95,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,9.5,1.45,9.35,11.0,0.0,0.0
2018,4,27,5,30,94.0,19.0,1.6,10.2,22.0,59.27,0.0
2018,4,27,5,45,212.0,32.5,1.75,11.0,56.0,170.8,115.78
2018,4,27,6,0,330.0,46.0,1.9,11.8,90.0,258.08,207.6
2018,4,27,6,15,347.5,52.5,2.1,12.35,117.0,287.41,237.56
2018,4,27,6,30,365.0,59.0,2.3,12.9,144.0,318.68,266.72
2018,4,27,6,45,211.0,79.0,2.55,13.5,131.0,242.47,203.3
2018,4,27,7,0,57.0,99.0,2.8,14.1,118.0,144.07,118.16
2018,4,27,7,15,42.0,117.0,2.8,14.45,132.0,153.77,125.68
2018,4,27,7,30,27.0,135.0,2.8,14.8,146.0,162.1,131.57
2018,4,27,7,45,63.0,165.0,2.85,15.2,196.0,224.33,183.17
2018,4,27,8,0,99.0,195.0,2.9,15.6,246.0,300.96,244.9
2018,4,27,8,15,152.0,225.5,2.9,15.95,312.5,381.65,308.77
2018,4,27,8,30,205.0,256.0,2.9,16.3,379.0,463.83,372.01
2018,4,27,8,45,238.0,275.5,2.9,16.65,428.5,530.2,421.01
2018,4,27,9,0,271.0,295.0,2.9,17.0,478.0,582.64,458.86
2018,4,27,9,15,233.5,305.0,2.95,17.3,469.5,558.55,438.19
2018,4,27,9,30,196.0,315.0,3.0,17.6,461.0,519.33,406.94
2018,4,27,9,45,141.0,337.0,3.05,17.85,444.5,488.93,381.38
2018,4,27,10,0,86.0,359.0,3.1,18.1,428.0,444.77,345.52
2018,4,27,10,15,101.5,370.0,3.15,18.3,454.0,467.7,362.68
2018,4,27,10,30,117.0,381.0,3.2,18.5,480.0,500.87,386.91
2018,4,27,10,45,147.5,403.0,3.3,18.65,531.0,546.84,420.95
2018,4,27,11,0,178.0,425.0,3.4,18.8,582.0,591.03,453.23
2018,4,27,11,15,188.0,426.5,3.45,18.9,594.5,594.13,455.12
2018,4,27,11,30,198.0,428.0,3.5,19.0,607.0,596.21,456.52
2018,4,27,11,45,194.5,428.0,3.55,19.15,604.5,583.99,447.12
2018,4,27,12,0,191.0,428.0,3.6,19.3,602.0,571.27,437.46
2018,4,27,12,15,368.5,372.5,3.65,19.35,707.5,656.96,504.42
2018,4,27,12,30,546.0,317.0,3.7,19.4,813.0,731.37,561.06
2018,4,27,12,45,551.5,307.0,3.75,19.45,803.5,702.89,540.03
2018,4,27,13,0,557.0,297.0,3.8,19.5,794.0,672.97,518.31
2018,4,27,13,15,518.5,312.0,3.9,19.45,767.5,633.35,488.54
2018,4,27,13,30,480.0,327.0,4.0,19.4,741.0,595.21,459.56
2018,4,27,13,45,604.0,262.0,4.1,19.3,767.5,587.72,455.43
2018,4,27,14,0,728.0,197.0,4.2,19.2,794.0,570.25,442.46
2018,4,27,14,15,768.0,173.0,4.25,19.05,781.0,533.3,412.81
2018,4,27,14,30,808.0,149.0,4.3,18.9,768.0,495.85,381.55
2018,4,27,14,45,795.0,146.0,4.35,18.75,730.0,446.05,339.82
2018,4,27,15,0,782.0,143.0,4.4,18.6,692.0,396.77,297.53
2018,4,27,15,15,761.0,140.5,4.4,18.6,647.5,340.7,249.18
2018,4,27,15,30,740.0,138.0,4.4,18.6,603.0,291.25,205.73
2018,4,27,15,45,719.5,132.5,4.5,18.05,556.5,241.5,162.98
2018,4,27,16,0,699.0,127.0,4.6,17.5,510.0,193.86,123.58
2018,4,27,16,15,674.5,121.5,4.55,17.1,462.0,148.11,89.63
2018,4,27,16,30,650.0,116.0,4.5,16.7,414.0,105.23,65.2
2018,4,27,16,45,611.5,109.0,4.45,16.3,362.5,72.23,58.19
2018,4,27,17,0,573.0,102.0,4.4,15.9,311.0,70.43,56.87
2018,4,27,17,15,519.0,93.5,4.15,15.3,260.5,67.14,54.17
2018,4,27,17,30,465.0,85.0,3.9,14.7,210.0,61.95,49.63
2018,4,27,17,45,388.5,73.5,3.65,14.15,162.5,54.8,43.13
2018,4,27,18,0,312.0,62.0,3.4,13.6,115.0,47.34,36.08
2018,4,27,18,15,213.0,47.0,3.1,13.05,77.5,36.64,25.74
2018,4,27,18,30,114.0,32.0,2.8,12.5,40.0,26.02,9.74
2018,4,27,18,45,60.0,18.0,2.55,12.0,22.0,17.16,0.0
2018,4,27,19,0,6.0,4.0,2.3,11.5,4.0,0.0,0.0
2018,4,27,19,15,3.0,2.0,2.25,11.25,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,35.0,8.5,1.4,9.3,10.0,8.1,0.0
2018,4,28,5,30,70.0,17.0,1.6,10.1,20.0,47.05,0.0
2018,4,28,5,45,192.5,32.5,1.85,10.9,55.5,162.93,114.51
2018,4,28,6,0,315.0,48.0,2.1,11.7,91.0,253.44,204.72
2018,4,28,6,15,400.0,58.0,2.35,12.15,136.5,327.95,271.49
2018,4,28,6,30,485.0,68.0,2.6,12.6,182.0,410.25,342.44
2018,4,28,6,45,525.5,77.0,2.8,13.1,228.5,467.7,390.77
2018,4,28,7,0,566.0,86.0,3.0,13.6,275.0,526.92,438.71
2018,4,28,7,15,566.5,98.5,3.1,14.0,314.5,562.12,465.56
2018,4,28,7,30,567.0,111.0,3.2,14.4,354.0,595.63,490.23
2018,4,28,7,45,487.5,145.0,3.25,14.8,372.5,582.17,476.21
2018,4,28,8,0,408.0,179.0,3.3,15.2,391.0,567.66,461.22
2018,4,28,8,15,556.5,157.0,3.3,15.4,475.5,684.0,551.15
2018,4,28,8,30,705.0,135.0,3.3,15.6,560.0,801.08,635.25
2018,4,28,8,45,513.0,186.5,3.3,15.8,508.0,691.48,550.42
2018,4,28,9,0,321.0,238.0,3.3,16.0,456.0,564.24,449.64
2018,4,28,9,15,178.5,258.5,3.35,16.25,381.0,442.29,352.36
2018,4,28,9,30,36.0,279.0,3.4,16.5,306.0,316.87,249.73
2018,4,28,9,45,22.0,240.5,3.45,16.7,257.0,261.05,205.48
2018,4,28,10,0,8.0,202.0,3.5,16.9,208.0,199.51,156.1
2018,4,28,10,15,11.0,232.5,3.6,17.15,241.5,231.71,181.36
2018,4,28,10,30,14.0,263.0,3.7,17.4,275.0,263.69,206.01
2018,4,28,10,45,14.0,256.0,3.75,17.7,268.0,256.04,199.56
2018,4,28,11,0,14.0,249.0,3.8,18.0,261.0,248.49,193.33
2018,4,28,11,15,18.5,266.0,3.9,18.15,282.5,268.06,208.49
2018,4,28,11,30,23.0,283.0,4.0,18.3,304.0,292.34,227.15
2018,4,28,11,45,14.5,234.0,4.05,18.5,247.0,232.26,180.07
2018,4,28,12,0,6.0,185.0,4.1,18.7,190.0,178.25,137.43
2018,4,28,12,15,8.0,201.0,4.2,18.65,208.0,194.37,150.31
2018,4,28,12,30,10.0,217.0,4.3,18.6,226.0,210.2,162.82
2018,4,28,12,45,7.5,185.5,4.4,18.55,192.0,178.42,137.85
2018,4,28,13,0,5.0,154.0,4.5,18.5,158.0,147.0,113.03
2018,4,28,13,15,6.5,172.0,4.6,18.4,177.5,164.18,126.88
2018,4,28,13,30,8.0,190.0,4.7,18.3,197.0,181.02,140.4
2018,4,28,13,45,8.0,200.0,4.75,18.15,207.0,189.34,147.18
2018,4,28,14,0,8.0,210.0,4.8,18.0,217.0,197.47,153.85
2018,4,28,14,15,83.0,230.5,4.85,17.75,294.5,245.11,192.42
2018,4,28,14,30,158.0,251.0,4.9,17.5,372.0,290.4,227.93
2018,4,28,14,45,361.5,233.5,4.9,17.25,493.0,337.33,262.65
2018,4,28,15,0,565.0,216.0,4.9,17.0,614.0,375.44,287.11
2018,4,28,15,15,477.5,226.5,4.9,17.0,548.5,323.93,244.76
2018,4,28,15,30,390.0,237.0,4.9,17.0,483.0,280.92,210.32
2018,4,28,15,45,338.0,221.0,4.85,16.35,422.5,241.09,178.88
2018,4,28,16,0,286.0,205.0,4.8,15.7,362.0,200.02,147.49
2018,4,28,16,15,374.5,175.5,4.7,15.4,361.0,161.43,113.47
2018,4,28,16,30,463.0,146.0,4.6,15.1,360.0,121.49,83.65
2018,4,28,16,45,458.0,127.5,4.5,14.8,318.0,85.94,70.6
2018,4,28,17,0,453.0,109.0,4.4,14.5,276.0,75.29,61.47
2018,4,28,17,15,480.5,92.0,4.2,14.1,244.0,65.18,52.69
2018,4,28,17,30,508.0,75.0,4.0,13.7,212.0,54.57,43.27
2018,4,28,17,45,423.5,65.5,3.75,13.35,163.0,49.46,38.54
2018,4,28,18,0,339.0,56.0,3.5,13.0,114.0,42.52,31.96
2018,4,28,18,15,242.0,42.5,3.2,12.5,77.0,32.92,22.71
2018,4,28,18,30,145.0,29.0,2.9,12.0,40.0,22.92,9.03
2018,4,28,18,45,83.0,17.5,2.6,11.5,22.5,16.68,0.0
2018,4,28,19,0,21.0,6.0,2.3,11.0,5.0,0.0,0.0
2018,4,28,19,15,10.5,3.0,2.25,10.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,15,48.0,10.0,1.6,10.0,12.0,9.53,0.0
2018,4,29,5,30,96.0,20.0,1.9,10.5,24.0,61.63,0.0
2018,4,29,5,45,201.0,34.5,2.15,11.0,58.0,170.05,123.01
2018,4,29,6,0,306.0,49.0,2.4,11.5,92.0,250.46,203.21
2018,4,29,6,15,389.5,59.0,2.55,11.85,137.0,322.29,267.75
2018,4,29,6,30,473.0,69.0,2.7,12.2,182.0,405.16,339.17
2018,4,29,6,45,533.0,75.5,2.85,12.5,232.0,472.3,395.71
2018,4,29,7,0,593.0,82.0,3.0,12.8,282.0,542.59,452.83
2018,4,29,7,15,635.5,87.5,3.1,13.15,334.0,601.52,498.42
2018,4,29,7,30,678.0,93.0,3.2,13.5,386.0,661.61,542.83
2018,4,29,7,45,712.0,96.0,3.25,13.85,437.0,712.5,578.9
2018,4,29,8,0,746.0,99.0,3.3,14.2,488.0,759.36,611.21
2018,4,29,8,15,768.5,102.0,3.35,14.55,536.0,800.01,638.38
2018,4,29,8,30,791.0,105.0,3.4,14.9,584.0,839.18,664.12
2018,4,29,8,45,808.5,107.0,3.45,15.25,628.5,870.92,684.23
2018,4,29,9,0,826.0,109.0,3.5,15.6,673.0,900.5,702.7
2018,4,29,9,15,839.0,111.5,3.55,15.95,713.0,924.06,716.87
2018,4,29,9,30,852.0,114.0,3.6,16.3,753.0,937.1,723.72
2018,4,29,9,45,862.0,115.5,3.65,16.65,787.0,951.31,731.55
2018,4,29,10,0,872.0,117.0,3.7,17.0,821.0,962.56,737.42
2018,4,29,10,15,877.0,120.5,3.7,17.15,848.5,968.11,739.71
2018,4,29,10,30,882.0,124.0,3.7,17.3,876.0,970.48,739.99
2018,4,29,10,45,882.5,127.5,3.7,17.45,895.0,965.4,735.32
2018,4,29,11,0,883.0,131.0,3.7,17.6,914.0,957.19,728.69
2018,4,29,11,15,885.5,131.5,3.75,17.7,926.5,944.79,719.79
2018,4,29,11,30,888.0,132.0,3.8,17.8,939.0,929.41,708.96
2018,4,29,11,45,887.5,133.0,3.8,17.9,943.5,908.97,694.42
2018,4,29,12,0,887.0,134.0,3.8,18.0,948.0,885.83,678.09
2018,4,29,12,15,889.0,132.0,3.8,17.95,946.0,859.4,659.89
2018,4,29,12,30,891.0,130.0,3.8,17.9,944.0,830.43,639.89
2018,4,29,12,45,894.0,126.0,3.75,17.85,935.0,797.99,617.16
2018,4,29,13,0,897.0,122.0,3.7,17.8,926.0,763.18,592.66
2018,4,29,13,15,894.0,120.5,3.7,17.7,908.5,724.17,564.4
2018,4,29,13,30,891.0,119.0,3.7,17.6,891.0,683.41,533.49
2018,4,29,13,45,887.0,117.0,3.7,17.5,867.0,640.04,499.96
2018,4,29,14,0,883.0,115.0,3.7,17.4,843.0,595.35,464.61
2018,4,29,14,15,876.0,112.5,3.7,17.35,811.5,547.55,425.91
2018,4,29,14,30,869.0,110.0,3.7,17.3,780.0,499.07,385.65
2018,4,29,14,45,860.0,107.5,3.75,17.25,743.0,449.28,343.39
2018,4,29,15,0,851.0,105.0,3.8,17.2,706.0,399.39,299.96
2018,4,29,15,15,836.0,102.5,3.8,17.2,663.0,341.66,249.58
2018,4,29,15,30,821.0,100.0,3.8,17.2,620.0,290.58,203.93
2018,4,29,15,45,802.5,96.5,3.85,16.95,573.0,239.17,158.72
2018,4,29,16,0,784.0,93.0,3.9,16.7,526.0,189.56,116.73
2018,4,29,16,15,664.0,111.5,3.9,16.45,454.0,142.87,85.44
2018,4,29,16,30,544.0,130.0,3.9,16.2,382.0,115.56,75.49
2018,4,29,16,45,503.0,118.0,3.95,15.95,329.5,79.37,64.51
2018,4,29,17,0,462.0,106.0,4.0,15.7,277.0,73.06,59.21
2018,4,29,17,15,514.0,85.5,3.85,15.2,248.5,59.84,47.72
2018,4,29,17,30,566.0,65.0,3.7,14.7,220.0,46.03,35.5
2018,4,29,17,45,467.5,59.5,3.6,14.2,169.0,43.98,33.57
2018,4,29,18,0,369.0,54.0,3.5,13.7,118.0,40.91,30.5
2018,4,29,18,15,268.5,41.5,3.45,13.25,80.0,32.08,21.99
2018,4,29,18,30,168.0,29.0,3.4,12.8,42.0,22.88,9.83
2018,4,29,18,45,98.5,17.5,3.4,12.35,23.5,16.68,0.0
2018,4,29,19,0,29.0,6.0,3.4,11.9,5.0,0.0,0.0
2018,4,29,19,15,14.5,3.0,3.25,11.65,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,50.5,9.5,1.7,9.0,12.0,29.33,0.0
2018,4,30,5,30,101.0,19.0,2.0,9.6,24.0,82.79,0.0
2018,4,30,5,45,187.0,32.5,2.25,10.25,54.5,159.71,118.12
2018,4,30,6,0,273.0,46.0,2.5,10.9,85.0,228.66,186.46
2018,4,30,6,15,320.5,60.0,2.55,11.4,124.0,284.05,236.77
2018,4,30,6,30,368.0,74.0,2.6,11.9,163.0,343.22,288.38
2018,4,30,6,45,396.5,88.5,2.65,12.35,205.5,393.58,330.81
2018,4,30,7,0,425.0,103.0,2.7,12.8,248.0,445.21,372.67
2018,4,30,7,15,397.0,127.5,2.7,13.25,280.0,467.99,388.96
2018,4,30,7,30,369.0,152.0,2.7,13.7,312.0,487.0,401.63
2018,4,30,7,45,269.5,184.0,2.7,14.15,308.5,440.0,360.73
2018,4,30,8,0,170.0,216.0,2.7,14.6,305.0,385.74,313.93
2018,4,30,8,15,148.0,244.0,2.7,14.9,327.0,400.47,323.49
2018,4,30,8,30,126.0,272.0,2.7,15.2,349.0,413.17,331.01
2018,4,30,8,45,129.0,291.5,2.7,15.5,375.0,436.79,347.81
2018,4,30,9,0,132.0,311.0,2.7,15.8,401.0,459.83,363.94
2018,4,30,9,15,240.0,315.0,2.75,16.05,491.0,576.73,453.73
2018,4,30,9,30,348.0,319.0,2.8,16.3,581.0,681.32,531.33
2018,4,30,9,45,397.5,317.0,2.9,16.5,629.0,735.99,570.09
2018,4,30,10,0,447.0,315.0,3.0,16.7,677.0,777.92,599.92
2018,4,30,10,15,471.5,320.5,3.05,16.9,713.5,802.06,616.05
2018,4,30,10,30,496.0,326.0,3.1,17.1,750.0,824.06,630.75
2018,4,30,10,45,459.0,349.5,3.15,17.3,749.0,803.87,614.25
2018,4,30,11,0,422.0,373.0,3.2,17.5,748.0,781.84,596.85
2018,4,30,11,15,390.0,390.5,3.25,17.55,741.0,751.18,574.07
2018,4,30,11,30,358.0,408.0,3.3,17.6,734.0,727.04,555.77
2018,4,30,11,45,488.5,345.5,3.35,17.7,793.0,772.69,591.86
2018,4,30,12,0,619.0,283.0,3.4,17.8,852.0,806.78,618.86
2018,4,30,12,15,631.0,275.0,3.45,17.85,854.0,786.88,604.58
2018,4,30,12,30,643.0,267.0,3.5,17.9,856.0,764.7,588.91
2018,4,30,12,45,761.5,202.5,3.55,17.95,892.0,770.28,595.45
2018,4,30,13,0,880.0,138.0,3.6,18.0,928.0,766.42,594.24
2018,4,30,13,15,875.0,137.5,3.65,18.0,910.0,727.39,565.35
2018,4,30,13,30,870.0,137.0,3.7,18.0,892.0,686.81,534.66
2018,4,30,13,45,863.0,135.5,3.75,18.0,866.5,642.79,500.76
2018,4,30,14,0,856.0,134.0,3.8,18.0,841.0,597.76,465.29
2018,4,30,14,15,847.0,132.0,3.85,17.9,809.5,547.12,424.93
2018,4,30,14,30,838.0,130.0,3.9,17.8,778.0,498.72,385.13
2018,4,30,14,45,826.5,127.0,3.9,17.75,740.0,448.27,342.57
2018,4,30,15,0,815.0,124.0,3.9,17.7,702.0,398.12,299.24
2018,4,30,15,15,799.5,121.0,3.9,17.7,659.0,347.21,254.53
2018,4,30,15,30,784.0,118.0,3.9,17.7,616.0,297.43,210.33
2018,4,30,15,45,765.5,113.5,3.9,17.4,569.5,247.11,166.39
2018,4,30,16,0,747.0,109.0,3.9,17.1,523.0,192.98,120.94
2018,4,30,16,15,722.5,104.0,3.9,16.85,473.5,145.13,84.49
2018,4,30,16,30,698.0,99.0,3.9,16.6,424.0,100.08,57.33
2018,4,30,16,45,663.5,93.5,3.85,16.3,373.0,59.89,47.33
2018,4,30,17,0,629.0,88.0,3.8,16.0,322.0,58.69,46.48
2018,4,30,17,15,579.5,81.0,3.7,15.45,271.0,56.11,44.38
2018,4,30,17,30,530.0,74.0,3.6,14.9,220.0,53.39,42.02
2018,4,30,17,45,459.5,65.0,3.55,14.4,172.5,48.7,37.74
2018,4,30,18,0,389.0,56.0,3.5,13.9,125.0,43.78,33.02
2018,4,30,18,15,285.5,44.5,3.45,13.35,86.0,34.45,24.1
2018,4,30,18,30,182.0,33.0,3.4,12.8,47.0,26.15,12.87
2018,4,30,18,45,101.5,19.0,3.35,12.25,26.0,18.11,0.0
2018,4,30,19,0,21.0,5.0,3.3,11.7,5.0,0.0,0.0
2018,4,30,19,15,10.5,2.5,3.25,11.45,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.5,1.9,8.55,11.0,19.76,0.0
2018,5,1,5,30,53.0,19.0,2.2,9.3,22.0,55.31,0.0
2018,5,1,5,45,126.0,35.0,2.55,10.05,51.0,122.53,91.25
2018,5,1,6,0,199.0,51.0,2.9,10.8,80.0,196.07,159.89
2018,5,1,6,15,230.5,67.5,2.9,11.45,114.0,230.41,192.12
2018,5,1,6,30,262.0,84.0,2.9,12.1,148.0,278.03,233.87
2018,5,1,6,45,238.5,106.0,2.85,12.75,175.0,298.17,250.46
2018,5,1,7,0,215.0,128.0,2.8,13.4,202.0,315.33,263.52
2018,5,1,7,15,338.0,132.0,2.75,14.0,270.0,430.14,357.49
2018,5,1,7,30,461.0,136.0,2.7,14.6,338.0,540.41,444.13
2018,5,1,7,45,595.5,122.0,2.65,15.25,415.5,652.04,528.38
2018,5,1,8,0,730.0,108.0,2.6,15.9,493.0,763.92,607.17
2018,5,1,8,15,754.0,111.0,2.65,16.45,541.5,800.9,630.13
2018,5,1,8,30,778.0,114.0,2.7,17.0,590.0,841.08,655.64
2018,5,1,8,45,797.5,116.0,2.7,17.5,635.0,874.37,675.66
2018,5,1,9,0,817.0,118.0,2.7,18.0,680.0,905.56,694.05
2018,5,1,9,15,834.5,118.5,2.75,18.45,721.0,930.86,708.79
2018,5,1,9,30,852.0,119.0,2.8,18.9,762.0,953.59,721.8
2018,5,1,9,45,870.5,116.0,2.8,19.35,798.5,962.87,725.32
2018,5,1,10,0,889.0,113.0,2.8,19.8,835.0,977.42,732.61
2018,5,1,10,15,897.0,113.5,2.8,20.15,862.5,982.69,734.0
2018,5,1,10,30,905.0,114.0,2.8,20.5,890.0,984.8,733.5
2018,5,1,10,45,911.5,114.0,2.85,20.85,911.5,981.76,730.19
2018,5,1,11,0,918.0,114.0,2.9,21.2,933.0,975.51,724.92
2018,5,1,11,15,920.5,115.0,2.85,21.45,946.0,963.38,715.34
2018,5,1,11,30,923.0,116.0,2.8,21.7,959.0,948.13,703.87
2018,5,1,11,45,924.5,115.5,2.8,22.0,964.0,927.54,689.25
2018,5,1,12,0,926.0,115.0,2.8,22.3,969.0,904.09,672.83
2018,5,1,12,15,926.5,114.5,2.85,22.45,966.5,877.05,654.8
2018,5,1,12,30,927.0,114.0,2.9,22.6,964.0,847.4,634.97
2018,5,1,12,45,908.0,122.5,2.95,22.75,947.5,808.5,608.7
2018,5,1,13,0,889.0,131.0,3.0,22.9,931.0,768.33,581.4
2018,5,1,13,15,778.5,187.5,3.1,22.95,878.0,706.66,536.03
2018,5,1,13,30,668.0,244.0,3.2,23.0,825.0,648.09,491.85
2018,5,1,13,45,633.0,255.0,3.3,23.05,793.0,603.76,458.73
2018,5,1,14,0,598.0,266.0,3.4,23.1,761.0,561.29,426.33
2018,5,1,14,15,568.0,265.0,3.55,22.9,721.0,514.46,390.84
2018,5,1,14,30,538.0,264.0,3.7,22.7,681.0,468.41,355.26
2018,5,1,14,45,611.0,219.5,3.85,22.55,671.0,431.81,325.5
2018,5,1,15,0,684.0,175.0,4.0,22.4,661.0,388.52,288.76
2018,5,1,15,15,593.5,190.5,4.0,22.4,594.0,334.84,245.26
2018,5,1,15,30,503.0,206.0,4.0,22.4,527.0,290.2,209.59
2018,5,1,15,45,376.5,220.0,4.3,21.55,450.0,251.38,181.89
2018,5,1,16,0,250.0,234.0,4.6,20.7,373.0,217.23,159.82
2018,5,1,16,15,280.0,207.0,4.8,19.95,349.0,184.26,133.48
2018,5,1,16,30,310.0,180.0,5.0,19.2,325.0,148.69,107.8
2018,5,1,16,45,360.5,148.0,5.15,18.5,297.5,99.55,81.34
2018,5,1,17,0,411.0,116.0,5.3,17.8,270.0,79.78,64.58
2018,5,1,17,15,409.5,99.0,5.35,16.9,233.0,69.77,56.13
2018,5,1,17,30,408.0,82.0,5.4,16.0,196.0,59.16,46.93
2018,5,1,17,45,381.0,68.0,5.45,15.1,157.0,50.19,38.95
2018,5,1,18,0,354.0,54.0,5.5,14.2,118.0,40.74,30.32
2018,5,1,18,15,273.5,42.5,5.3,13.6,82.5,32.76,22.66
2018,5,1,18,30,193.0,31.0,5.1,13.0,47.0,24.43,12.26
2018,5,1,18,45,110.0,18.0,4.9,12.4,26.0,17.16,0.0
2018,5,1,19,0,27.0,5.0,4.7,11.8,5.0,0.0,0.0
2018,5,1,19,15,13.5,2.5,4.6,11.6,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.5,2.05,11.0,14.0,31.27,0.0
2018,5,2,5,30,100.0,23.0,2.1,11.2,28.0,84.1,0.0
2018,5,2,5,45,203.5,39.0,2.15,11.4,64.5,177.81,135.14
2018,5,2,6,0,307.0,55.0,2.2,11.6,101.0,260.64,212.64
2018,5,2,6,15,386.5,66.0,2.15,11.8,147.0,332.21,276.12
2018,5,2,6,30,466.0,77.0,2.1,12.0,193.0,410.55,343.0
2018,5,2,6,45,522.5,84.5,2.05,12.25,243.0,479.32,399.48
2018,5,2,7,0,579.0,92.0,2.0,12.5,293.0,548.45,454.09
2018,5,2,7,15,620.5,98.0,1.95,12.95,344.5,607.09,498.02
2018,5,2,7,30,662.0,104.0,1.9,13.4,396.0,666.75,540.12
2018,5,2,7,45,694.0,108.5,1.85,13.8,447.0,717.53,574.34
2018,5,2,8,0,726.0,113.0,1.8,14.2,498.0,768.03,607.42
2018,5,2,8,15,751.0,115.5,1.75,14.85,546.5,809.4,632.55
2018,5,2,8,30,776.0,118.0,1.7,15.5,595.0,845.29,653.32
2018,5,2,8,45,798.5,118.5,1.7,16.15,640.5,879.56,673.17
2018,5,2,9,0,821.0,119.0,1.7,16.8,686.0,911.83,691.39
2018,5,2,9,15,836.0,120.0,1.7,17.35,726.0,935.39,703.84
2018,5,2,9,30,851.0,121.0,1.7,17.9,766.0,956.32,714.58
2018,5,2,9,45,865.0,120.5,1.75,18.45,801.0,963.9,717.22
2018,5,2,10,0,879.0,120.0,1.8,19.0,836.0,976.76,723.59
2018,5,2,10,15,886.0,121.0,1.95,19.4,863.0,981.49,726.35
2018,5,2,10,30,893.0,122.0,2.1,19.8,890.0,983.09,727.17
2018,5,2,10,45,899.0,121.5,2.2,20.15,910.0,979.04,723.94
2018,5,2,11,0,905.0,121.0,2.3,20.5,930.0,971.85,718.77
2018,5,2,11,15,908.5,121.0,2.5,20.8,943.0,959.71,711.54
2018,5,2,11,30,912.0,121.0,2.7,21.1,956.0,944.52,702.2
2018,5,2,11,45,914.0,121.0,2.9,21.35,961.5,925.0,690.01
2018,5,2,12,0,916.0,121.0,3.1,21.6,967.0,902.63,675.77
2018,5,2,12,15,917.0,119.5,3.25,21.75,964.5,875.28,657.94
2018,5,2,12,30,918.0,118.0,3.4,21.9,962.0,845.37,638.22
2018,5,2,12,45,919.5,115.5,3.55,22.0,953.0,812.48,616.38
2018,5,2,13,0,921.0,113.0,3.7,22.1,944.0,777.23,592.66
2018,5,2,13,15,918.0,112.0,3.8,22.1,926.5,737.94,565.54
2018,5,2,13,30,915.0,111.0,3.9,22.1,909.0,696.86,535.1
2018,5,2,13,45,909.5,110.0,3.95,22.1,884.0,652.62,501.46
2018,5,2,14,0,904.0,109.0,4.0,22.1,859.0,607.13,466.08
2018,5,2,14,15,896.0,107.0,4.05,21.95,827.0,558.44,427.66
2018,5,2,14,30,888.0,105.0,4.1,21.8,795.0,509.14,387.68
2018,5,2,14,45,877.0,103.5,4.15,21.65,757.0,458.57,345.63
2018,5,2,15,0,866.0,102.0,4.2,21.5,719.0,408.07,302.52
2018,5,2,15,15,852.0,99.5,4.2,21.5,676.0,356.08,257.23
2018,5,2,15,30,838.0,97.0,4.2,21.5,633.0,298.43,207.1
2018,5,2,15,45,820.5,94.5,4.35,20.8,586.5,247.24,162.84
2018,5,2,16,0,803.0,92.0,4.5,20.1,540.0,197.72,121.23
2018,5,2,16,15,779.0,88.5,4.55,19.6,490.0,148.54,83.66
2018,5,2,16,30,755.0,85.0,4.6,19.1,440.0,102.08,55.31
2018,5,2,16,45,721.5,80.5,4.6,18.6,388.0,57.67,44.93
2018,5,2,17,0,688.0,76.0,4.6,18.1,336.0,49.46,37.97
2018,5,2,17,15,641.5,71.0,4.45,17.45,284.5,48.01,36.87
2018,5,2,17,30,595.0,66.0,4.3,16.8,233.0,46.5,35.62
2018,5,2,17,45,525.5,59.0,4.15,16.15,184.0,43.19,32.64
2018,5,2,18,0,456.0,52.0,4.0,15.5,135.0,39.78,29.35
2018,5,2,18,15,351.5,42.0,3.85,14.9,94.0,33.37,23.14
2018,5,2,18,30,247.0,32.0,3.7,14.3,53.0,25.24,13.31
2018,5,2,18,45,143.0,20.0,3.5,13.75,30.0,19.06,0.0
2018,5,2,19,0,39.0,8.0,3.3,13.2,7.0,0.0,0.0
2018,5,2,19,15,19.5,4.0,3.25,13.0,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,36.0,9.0,2.65,10.1,11.0,23.28,0.0
2018,5,3,5,30,72.0,18.0,2.9,10.6,22.0,62.51,2.11
2018,5,3,5,45,102.0,34.0,3.2,11.1,46.0,107.54,81.1
2018,5,3,6,0,132.0,50.0,3.5,11.6,70.0,146.58,118.81
2018,5,3,6,15,108.5,57.0,3.5,12.0,77.5,143.09,117.87
2018,5,3,6,30,85.0,64.0,3.5,12.4,85.0,128.56,106.28
2018,5,3,6,45,42.5,60.0,3.55,12.8,70.5,88.16,71.27
2018,5,3,7,0,0.0,56.0,3.6,13.2,56.0,52.06,39.09
2018,5,3,7,15,0.0,67.5,3.55,13.55,67.5,62.79,48.1
2018,5,3,7,30,0.0,79.0,3.5,13.9,79.0,73.54,56.97
2018,5,3,7,45,0.0,95.5,3.5,14.3,95.5,89.63,70.17
2018,5,3,8,0,0.0,112.0,3.5,14.7,112.0,105.78,83.25
2018,5,3,8,15,0.5,129.5,3.55,15.1,130.0,123.35,97.36
2018,5,3,8,30,1.0,147.0,3.6,15.5,148.0,140.9,111.28
2018,5,3,8,45,19.0,188.0,3.6,15.9,201.5,198.19,157.94
2018,5,3,9,0,37.0,229.0,3.6,16.3,255.0,267.09,212.75
2018,5,3,9,15,57.5,276.0,3.65,16.6,318.5,335.74,266.3
2018,5,3,9,30,78.0,323.0,3.7,16.9,382.0,404.18,318.56
2018,5,3,9,45,182.0,337.0,3.8,17.2,483.5,528.87,415.39
2018,5,3,10,0,286.0,351.0,3.9,17.5,585.0,652.55,508.07
2018,5,3,10,15,526.5,268.5,3.95,17.75,716.0,802.8,622.17
2018,5,3,10,30,767.0,186.0,4.0,18.0,847.0,938.19,718.49
2018,5,3,10,45,843.0,151.5,4.05,18.3,893.5,965.51,735.1
2018,5,3,11,0,919.0,117.0,4.1,18.6,940.0,982.25,745.25
2018,5,3,11,15,923.0,117.0,4.1,18.75,953.5,970.44,736.13
2018,5,3,11,30,927.0,117.0,4.1,18.9,967.0,955.5,725.21
2018,5,3,11,45,930.5,116.0,4.15,19.1,973.5,936.11,711.47
2018,5,3,12,0,934.0,115.0,4.2,19.3,980.0,913.78,695.78
2018,5,3,12,15,935.0,114.5,4.25,19.4,978.0,886.97,677.28
2018,5,3,12,30,936.0,114.0,4.3,19.5,976.0,857.53,656.92
2018,5,3,12,45,936.0,112.0,4.3,19.6,966.0,823.43,633.02
2018,5,3,13,0,936.0,110.0,4.3,19.7,956.0,787.02,607.4
2018,5,3,13,15,932.0,109.5,4.35,19.75,938.0,746.99,579.26
2018,5,3,13,30,928.0,109.0,4.4,19.8,920.0,705.19,547.68
2018,5,3,13,45,908.5,114.5,4.4,19.85,890.0,657.49,510.65
2018,5,3,14,0,889.0,120.0,4.4,19.9,860.0,609.59,472.74
2018,5,3,14,15,881.0,118.0,4.4,19.85,828.0,561.53,434.17
2018,5,3,14,30,873.0,116.0,4.4,19.8,796.0,512.88,394.15
2018,5,3,14,45,840.0,121.5,4.4,19.7,750.0,454.54,346.0
2018,5,3,15,0,807.0,127.0,4.4,19.6,704.0,402.89,302.07
2018,5,3,15,15,789.5,121.0,4.4,19.6,657.5,349.34,255.71
2018,5,3,15,30,772.0,115.0,4.4,19.6,611.0,297.15,209.97
2018,5,3,15,45,777.0,106.5,4.3,19.25,573.5,249.39,167.32
2018,5,3,16,0,782.0,98.0,4.2,18.9,536.0,201.03,125.35
2018,5,3,16,15,762.5,93.5,4.1,18.5,488.0,152.66,87.84
2018,5,3,16,30,743.0,89.0,4.0,18.1,440.0,106.56,58.92
2018,5,3,16,45,707.0,85.0,3.95,17.7,388.0,57.31,44.77
2018,5,3,17,0,671.0,81.0,3.9,17.3,336.0,53.0,41.22
2018,5,3,17,15,629.5,73.5,3.8,16.65,284.5,49.79,38.58
2018,5,3,17,30,588.0,66.0,3.7,16.0,233.0,46.34,35.61
2018,5,3,17,45,517.0,59.5,3.6,15.35,184.5,43.46,33.0
2018,5,3,18,0,446.0,53.0,3.5,14.7,136.0,40.51,30.13
2018,5,3,18,15,337.5,43.0,3.45,14.1,94.5,34.14,23.94
2018,5,3,18,30,229.0,33.0,3.4,13.5,53.0,25.99,14.39
2018,5,3,18,45,135.0,20.0,3.4,12.9,30.0,19.06,0.0
2018,5,3,19,0,41.0,7.0,3.4,12.3,7.0,6.67,0.0
2018,5,3,19,15,20.5,3.5,3.4,12.05,3.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
