Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,45,894.0,79.5,2.4,28.6,706.5,941.27,686.07
2018,6,12,9,0,906.0,81.0,2.5,29.5,749.0,967.27,699.5
2018,6,12,9,15,915.0,82.5,2.65,30.15,787.0,987.8,710.52
2018,6,12,9,30,924.0,84.0,2.8,30.8,825.0,1005.54,719.8
2018,6,12,9,45,931.5,84.5,2.9,31.45,857.5,1017.78,725.2
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,1027.01,728.8
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,1031.75,729.71
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,1033.3,728.78
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,1029.64,725.27
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,1022.8,719.9
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,1010.82,712.3
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,995.79,702.85
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,976.41,690.56
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,954.2,676.48
2018,6,12,12,15,960.0,92.0,3.85,34.65,1018.0,927.57,660.51
2018,6,12,12,30,958.0,93.0,4.0,34.6,1016.0,898.46,642.82
2018,6,12,12,45,953.5,95.0,4.1,34.6,1006.0,865.9,622.34
2018,6,12,13,0,949.0,97.0,4.2,34.6,996.0,831.28,600.35
2018,6,12,13,15,946.0,96.5,4.3,34.45,980.0,793.63,576.51
2018,6,12,13,30,943.0,96.0,4.4,34.3,964.0,754.17,551.17
2018,6,12,13,45,909.0,112.0,4.45,34.15,931.5,706.65,518.35
2018,6,12,14,0,875.0,128.0,4.5,34.0,899.0,659.7,484.37
2018,6,12,14,15,867.0,126.0,4.55,33.75,868.5,614.02,451.2
2018,6,12,14,30,859.0,124.0,4.6,33.5,838.0,567.77,416.69
2018,6,12,14,45,811.5,139.5,4.65,33.25,791.0,512.11,374.57
2018,6,12,15,0,764.0,155.0,4.7,33.0,744.0,463.67,336.86
2018,6,12,15,15,783.0,136.5,4.7,33.0,712.5,416.86,298.89
2018,6,12,15,30,802.0,118.0,4.7,33.0,681.0,367.92,258.21
2018,6,12,15,45,831.5,99.5,4.65,32.25,650.5,320.12,217.71
2018,6,12,16,0,861.0,81.0,4.6,31.5,620.0,276.37,179.32
2018,6,12,16,15,845.5,78.5,4.55,30.9,573.0,227.09,138.42
2018,6,12,16,30,830.0,76.0,4.5,30.3,526.0,179.41,100.81
2018,6,12,16,45,808.0,73.0,4.5,29.65,476.5,125.25,62.63
2018,6,12,17,0,786.0,70.0,4.5,29.0,427.0,80.93,39.62
2018,6,12,17,15,756.0,66.5,4.45,28.05,376.5,45.8,33.2
2018,6,12,17,30,726.0,63.0,4.4,27.1,326.0,44.89,32.67
2018,6,12,17,45,683.0,59.0,4.3,26.1,276.0,43.49,31.66
2018,6,12,18,0,640.0,55.0,4.2,25.1,226.0,42.06,30.54
2018,6,12,18,15,575.5,49.5,4.15,23.95,179.5,35.8,25.15
2018,6,12,18,30,511.0,44.0,4.1,22.8,133.0,33.15,22.69
2018,6,12,18,45,407.0,36.5,4.05,21.65,93.5,28.58,18.28
2018,6,12,19,0,303.0,29.0,4.0,20.5,54.0,23.89,11.31
2018,6,12,19,15,179.5,18.0,4.05,19.75,30.5,17.16,0.0
2018,6,12,19,30,56.0,7.0,4.1,19.0,7.0,6.67,0.0
2018,6,12,19,45,28.0,3.5,4.15,18.25,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,13,4,45,77.0,9.0,3.2,12.65,12.0,8.58,0.0
2018,6,13,5,0,154.0,18.0,3.3,12.9,24.0,79.53,0.0
2018,6,13,5,15,284.0,28.0,3.25,13.5,57.0,185.93,120.35
2018,6,13,5,30,414.0,38.0,3.2,14.1,90.0,277.98,220.14
2018,6,13,5,45,499.0,44.0,3.2,14.75,134.0,350.23,285.66
2018,6,13,6,0,584.0,50.0,3.2,15.4,178.0,429.23,353.77
2018,6,13,6,15,637.5,54.5,3.1,16.3,227.0,489.13,403.68
2018,6,13,6,30,691.0,59.0,3.0,17.2,276.0,556.67,457.0
2018,6,13,6,45,728.5,62.5,2.9,18.05,327.0,614.36,498.96
2018,6,13,7,0,766.0,66.0,2.8,18.9,378.0,673.25,539.78
2018,6,13,7,15,793.0,69.0,2.7,19.7,429.0,724.14,573.17
2018,6,13,7,30,820.0,72.0,2.6,20.5,480.0,774.86,605.26
2018,6,13,7,45,840.0,74.5,2.5,21.3,529.5,811.49,626.34
2018,6,13,8,0,860.0,77.0,2.4,22.1,579.0,853.89,650.88
2018,6,13,8,15,875.0,79.0,2.35,22.95,625.5,889.78,670.54
2018,6,13,8,30,890.0,81.0,2.3,23.8,672.0,923.81,688.55
2018,6,13,8,45,902.0,82.5,2.3,24.7,715.0,952.32,702.94
2018,6,13,9,0,914.0,84.0,2.3,25.6,758.0,978.43,715.61
2018,6,13,9,15,919.5,87.0,2.3,26.4,795.0,997.36,723.83
2018,6,13,9,30,925.0,90.0,2.3,27.2,832.0,1013.36,730.24
2018,6,13,9,45,926.0,94.0,2.3,28.0,862.5,1023.0,732.66
2018,6,13,10,0,927.0,98.0,2.3,28.8,893.0,1029.46,733.23
2018,6,13,10,15,932.5,99.0,2.3,29.5,919.5,1033.98,733.01
2018,6,13,10,30,938.0,100.0,2.3,30.2,946.0,1035.37,730.96
2018,6,13,10,45,942.0,101.0,2.35,30.85,966.5,1032.11,726.89
2018,6,13,11,0,946.0,102.0,2.4,31.5,987.0,1025.69,721.01
2018,6,13,11,15,948.5,102.5,2.5,32.0,1000.0,1014.19,713.05
2018,6,13,11,30,951.0,103.0,2.6,32.5,1013.0,999.65,703.28
2018,6,13,11,45,952.5,102.5,2.7,33.0,1018.5,980.24,690.52
2018,6,13,12,0,954.0,102.0,2.8,33.5,1024.0,958.04,676.03
2018,6,13,12,15,951.0,103.5,2.95,33.75,1021.0,931.07,659.55
2018,6,13,12,30,948.0,105.0,3.1,34.0,1018.0,901.72,641.42
2018,6,13,12,45,941.0,107.0,3.3,34.3,1006.5,867.3,619.98
2018,6,13,13,0,934.0,109.0,3.5,34.6,995.0,831.03,597.06
2018,6,13,13,15,931.0,108.5,3.7,34.45,979.0,793.84,574.29
2018,6,13,13,30,928.0,108.0,3.9,34.3,963.0,754.87,549.92
2018,6,13,13,45,909.5,115.0,4.15,34.2,935.5,710.37,519.88
2018,6,13,14,0,891.0,122.0,4.4,34.1,908.0,665.52,488.16
2018,6,13,14,15,861.5,132.0,4.6,33.7,871.0,616.63,453.11
2018,6,13,14,30,832.0,142.0,4.8,33.3,834.0,565.68,415.92
2018,6,13,14,45,846.0,127.5,5.0,32.9,805.5,524.02,384.45
2018,6,13,15,0,860.0,113.0,5.2,32.5,777.0,477.07,347.85
2018,6,13,15,15,849.5,110.0,5.2,32.5,737.0,427.65,307.46
2018,6,13,15,30,839.0,107.0,5.2,32.5,697.0,372.64,262.19
2018,6,13,15,45,835.5,100.0,5.45,31.15,655.5,322.71,221.21
2018,6,13,16,0,832.0,93.0,5.7,29.8,614.0,272.99,179.56
2018,6,13,16,15,814.5,90.0,5.75,28.9,567.0,224.09,138.86
2018,6,13,16,30,797.0,87.0,5.8,28.0,520.0,177.09,101.52
2018,6,13,16,45,773.5,83.5,5.8,27.15,470.5,131.19,69.3
2018,6,13,17,0,750.0,80.0,5.8,26.3,421.0,88.1,46.39
2018,6,13,17,15,718.5,76.0,5.75,25.3,371.0,53.07,39.81
2018,6,13,17,30,687.0,72.0,5.7,24.3,321.0,47.22,35.08
2018,6,13,17,45,643.0,67.0,5.6,23.3,272.0,45.58,33.87
2018,6,13,18,0,599.0,62.0,5.5,22.3,223.0,43.86,32.47
2018,6,13,18,15,533.5,55.0,5.4,21.4,176.5,40.31,29.35
2018,6,13,18,30,468.0,48.0,5.3,20.5,130.0,36.6,25.89
2018,6,13,18,45,368.0,39.5,5.2,19.55,91.5,31.3,20.78
2018,6,13,19,0,268.0,31.0,5.1,18.6,53.0,25.81,13.06
2018,6,13,19,15,157.5,19.0,5.05,18.0,30.0,18.11,0.0
2018,6,13,19,30,47.0,7.0,5.0,17.4,7.0,6.67,0.0
2018,6,13,19,45,23.5,3.5,5.0,16.8,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,60.0,9.5,4.15,12.45,11.5,9.05,0.0
2018,6,14,5,0,120.0,19.0,4.2,12.6,23.0,66.68,0.0
2018,6,14,5,15,238.0,30.0,4.2,13.1,54.5,168.16,108.65
2018,6,14,5,30,356.0,41.0,4.2,13.6,86.0,251.85,200.15
2018,6,14,5,45,442.0,48.5,4.25,14.1,129.0,324.34,266.13
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,403.58,335.29
2018,6,14,6,15,585.0,61.5,4.25,15.05,220.0,468.56,390.64
2018,6,14,6,30,642.0,67.0,4.2,15.5,268.0,537.17,446.71
2018,6,14,6,45,682.0,71.0,4.15,16.0,318.5,595.0,491.51
2018,6,14,7,0,722.0,75.0,4.1,16.5,369.0,651.11,532.53
2018,6,14,7,15,751.5,79.0,4.0,17.0,420.0,703.75,569.43
2018,6,14,7,30,781.0,83.0,3.9,17.5,471.0,756.42,605.26
2018,6,14,7,45,804.0,85.5,3.85,18.0,520.5,801.48,634.74
2018,6,14,8,0,827.0,88.0,3.8,18.5,570.0,845.59,662.92
2018,6,14,8,15,844.0,89.5,3.75,19.05,616.5,874.28,679.47
2018,6,14,8,30,861.0,91.0,3.7,19.6,663.0,908.75,699.96
2018,6,14,8,45,875.5,93.0,3.65,20.15,707.0,939.53,717.54
2018,6,14,9,0,890.0,95.0,3.6,20.7,751.0,968.06,733.38
2018,6,14,9,15,901.5,96.0,3.6,21.25,790.0,990.11,745.03
2018,6,14,9,30,913.0,97.0,3.6,21.8,829.0,1009.48,754.91
2018,6,14,9,45,923.0,96.5,3.65,22.35,862.5,1022.89,761.21
2018,6,14,10,0,933.0,96.0,3.7,22.9,896.0,1033.38,765.68
2018,6,14,10,15,938.5,97.0,3.8,23.35,922.5,1037.98,767.04
2018,6,14,10,30,944.0,98.0,3.9,23.8,949.0,1039.43,766.47
2018,6,14,10,45,948.5,98.0,4.0,24.25,969.0,1035.67,762.6
2018,6,14,11,0,953.0,98.0,4.1,24.7,989.0,1028.75,756.79
2018,6,14,11,15,955.5,98.5,4.25,24.95,1002.5,1017.28,748.99
2018,6,14,11,30,958.0,99.0,4.4,25.2,1016.0,1002.73,739.23
2018,6,14,11,45,959.5,98.5,4.55,25.45,1021.5,983.31,726.25
2018,6,14,12,0,961.0,98.0,4.7,25.7,1027.0,961.06,711.86
2018,6,14,12,15,959.0,99.5,4.85,25.75,1025.0,934.9,695.3
2018,6,14,12,30,957.0,101.0,5.0,25.8,1023.0,906.26,676.93
2018,6,14,12,45,952.5,102.5,5.1,25.8,1013.0,873.25,655.2
2018,6,14,13,0,948.0,104.0,5.2,25.8,1003.0,838.2,631.88
2018,6,14,13,15,944.0,103.0,5.3,25.65,985.5,799.42,606.09
2018,6,14,13,30,940.0,102.0,5.4,25.5,968.0,758.91,578.78
2018,6,14,13,45,935.5,101.0,5.5,25.3,945.0,716.5,548.78
2018,6,14,14,0,931.0,100.0,5.6,25.1,922.0,672.72,516.12
2018,6,14,14,15,924.5,99.0,5.6,24.8,892.5,626.61,480.79
2018,6,14,14,30,918.0,98.0,5.6,24.5,863.0,579.67,443.94
2018,6,14,14,45,910.5,96.0,5.65,24.2,827.5,530.77,404.74
2018,6,14,15,0,903.0,94.0,5.7,23.9,792.0,481.56,364.19
2018,6,14,15,15,892.0,92.5,5.7,23.9,751.5,431.24,321.29
2018,6,14,15,30,881.0,91.0,5.7,23.9,711.0,381.32,277.85
2018,6,14,15,45,868.0,88.0,5.55,23.15,666.5,330.21,233.55
2018,6,14,16,0,855.0,85.0,5.4,22.4,622.0,280.11,189.74
2018,6,14,16,15,838.0,82.5,5.3,21.95,574.5,230.8,147.13
2018,6,14,16,30,821.0,80.0,5.2,21.5,527.0,176.07,102.28
2018,6,14,16,45,798.0,77.0,5.1,21.1,477.0,129.41,68.41
2018,6,14,17,0,775.0,74.0,5.0,20.7,427.0,85.49,44.28
2018,6,14,17,15,743.5,70.5,4.95,20.1,376.5,48.75,36.95
2018,6,14,17,30,712.0,67.0,4.9,19.5,326.0,47.99,36.49
2018,6,14,17,45,667.5,62.5,4.8,18.95,276.0,46.32,35.16
2018,6,14,18,0,623.0,58.0,4.7,18.4,226.0,40.62,30.19
2018,6,14,18,15,556.0,52.5,4.55,17.8,179.5,38.17,27.95
2018,6,14,18,30,489.0,47.0,4.4,17.2,133.0,35.67,25.49
2018,6,14,18,45,385.0,39.0,4.25,16.55,94.0,30.78,20.66
2018,6,14,19,0,281.0,31.0,4.1,15.9,55.0,25.74,13.43
2018,6,14,19,15,166.0,19.5,4.05,15.55,31.5,18.59,0.0
2018,6,14,19,30,51.0,8.0,4.0,15.2,8.0,7.63,0.0
2018,6,14,19,45,25.5,4.0,4.0,14.8,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,4,45,56.5,9.0,3.9,12.4,11.0,8.58,0.0
2018,6,15,5,0,113.0,18.0,4.0,12.6,22.0,62.85,0.0
2018,6,15,5,15,228.0,29.5,4.15,13.1,53.0,162.71,104.75
2018,6,15,5,30,343.0,41.0,4.3,13.6,84.0,245.22,194.84
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,318.2,261.25
2018,6,15,6,0,517.0,57.0,4.6,14.6,170.0,398.1,331.19
2018,6,15,6,15,573.0,62.0,4.65,15.15,217.0,461.4,385.44
2018,6,15,6,30,629.0,67.0,4.7,15.7,264.0,528.2,440.51
2018,6,15,6,45,669.5,71.0,4.7,16.25,314.0,585.87,485.72
2018,6,15,7,0,710.0,75.0,4.7,16.8,364.0,641.89,527.1
2018,6,15,7,15,738.0,78.5,4.75,17.3,413.5,692.32,563.25
2018,6,15,7,30,766.0,82.0,4.8,17.8,463.0,742.73,598.51
2018,6,15,7,45,787.5,84.5,4.85,18.3,511.0,786.07,627.76
2018,6,15,8,0,809.0,87.0,4.9,18.8,559.0,828.43,655.81
2018,6,15,8,15,825.0,90.0,4.9,19.2,605.0,857.61,673.85
2018,6,15,8,30,841.0,93.0,4.9,19.6,651.0,892.52,695.88
2018,6,15,8,45,853.0,95.0,4.95,20.05,692.5,920.56,712.98
2018,6,15,9,0,865.0,97.0,5.0,20.5,734.0,946.35,728.43
2018,6,15,9,15,873.0,99.5,5.05,20.85,771.0,966.36,740.12
2018,6,15,9,30,881.0,102.0,5.1,21.2,808.0,983.67,749.99
2018,6,15,9,45,885.5,105.5,5.1,21.55,840.0,995.8,755.97
2018,6,15,10,0,890.0,109.0,5.1,21.9,872.0,1004.93,760.01
2018,6,15,10,15,896.5,109.5,5.2,22.1,898.0,1009.83,762.51
2018,6,15,10,30,903.0,110.0,5.3,22.3,924.0,1011.72,763.09
2018,6,15,10,45,908.0,110.5,5.35,22.55,944.5,1009.09,760.18
2018,6,15,11,0,913.0,111.0,5.4,22.8,965.0,1003.41,755.33
2018,6,15,11,15,916.0,110.5,5.5,22.8,977.5,991.77,747.63
2018,6,15,11,30,919.0,110.0,5.6,22.8,990.0,977.21,738.0
2018,6,15,11,45,921.5,110.0,5.65,22.8,996.5,959.81,726.13
2018,6,15,12,0,924.0,110.0,5.7,22.8,1003.0,939.64,712.41
2018,6,15,12,15,923.5,110.0,5.85,22.7,1001.5,914.19,695.83
2018,6,15,12,30,923.0,110.0,6.0,22.6,1000.0,886.34,677.46
2018,6,15,12,45,919.5,111.5,6.1,22.45,991.0,855.11,656.44
2018,6,15,13,0,916.0,113.0,6.2,22.3,982.0,821.86,633.82
2018,6,15,13,15,913.0,112.0,6.25,22.05,966.0,784.91,608.39
2018,6,15,13,30,910.0,111.0,6.3,21.8,950.0,746.24,581.47
2018,6,15,13,45,906.5,109.5,6.35,21.55,927.5,705.22,551.18
2018,6,15,14,0,903.0,108.0,6.4,21.3,905.0,662.82,518.62
2018,6,15,14,15,897.5,106.5,6.4,20.95,876.5,618.04,483.55
2018,6,15,14,30,892.0,105.0,6.4,20.6,848.0,572.4,446.93
2018,6,15,14,45,885.5,102.5,6.4,20.2,814.0,524.76,407.92
2018,6,15,15,0,879.0,100.0,6.4,19.8,780.0,476.74,367.54
2018,6,15,15,15,868.0,98.0,6.4,19.8,740.0,427.14,324.43
2018,6,15,15,30,857.0,96.0,6.4,19.8,700.0,377.96,280.83
2018,6,15,15,45,845.0,93.0,6.25,19.05,656.5,328.31,236.93
2018,6,15,16,0,833.0,90.0,6.1,18.3,613.0,279.55,193.48
2018,6,15,16,15,817.0,86.0,6.0,17.95,566.0,223.33,144.52
2018,6,15,16,30,801.0,82.0,5.9,17.6,519.0,175.64,104.49
2018,6,15,16,45,780.5,78.5,5.75,17.3,470.5,129.81,70.41
2018,6,15,17,0,760.0,75.0,5.6,17.0,422.0,86.46,45.82
2018,6,15,17,15,728.5,71.5,5.45,16.6,372.0,49.43,38.1
2018,6,15,17,30,697.0,68.0,5.3,16.2,322.0,48.71,37.64
2018,6,15,17,45,652.5,63.5,5.15,15.8,273.0,42.81,32.51
2018,6,15,18,0,608.0,59.0,5.0,15.4,224.0,41.33,31.22
2018,6,15,18,15,539.5,54.0,4.8,14.95,178.0,39.35,29.35
2018,6,15,18,30,471.0,49.0,4.6,14.5,132.0,37.38,27.31
2018,6,15,18,45,363.0,40.5,4.4,14.05,93.0,32.11,22.07
2018,6,15,19,0,255.0,32.0,4.2,13.6,54.0,26.66,14.49
2018,6,15,19,15,149.0,20.0,4.1,13.35,31.0,19.06,0.0
2018,6,15,19,30,43.0,8.0,4.0,13.1,8.0,7.63,0.0
2018,6,15,19,45,21.5,4.0,3.9,12.8,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,48.5,9.0,1.9,12.55,11.0,8.58,0.0
2018,6,16,5,0,97.0,18.0,2.1,12.8,22.0,56.34,0.0
2018,6,16,5,15,206.5,30.5,2.2,13.25,52.5,154.41,98.59
2018,6,16,5,30,316.0,43.0,2.3,13.7,83.0,233.97,184.87
2018,6,16,5,45,407.0,51.0,2.4,14.1,125.5,307.66,250.99
2018,6,16,6,0,498.0,59.0,2.5,14.5,168.0,389.04,321.14
2018,6,16,6,15,557.0,64.5,2.5,15.0,215.5,454.17,375.81
2018,6,16,6,30,616.0,70.0,2.5,15.5,263.0,523.03,431.29
2018,6,16,6,45,659.5,74.5,2.5,16.0,313.5,583.02,477.46
2018,6,16,7,0,703.0,79.0,2.5,16.5,364.0,644.87,522.17
2018,6,16,7,15,732.5,82.5,2.45,17.1,414.0,692.59,554.4
2018,6,16,7,30,762.0,86.0,2.4,17.7,464.0,744.09,588.45
2018,6,16,7,45,785.0,88.5,2.4,18.3,513.0,788.62,616.84
2018,6,16,8,0,808.0,91.0,2.4,18.9,562.0,832.25,643.98
2018,6,16,8,15,825.0,93.5,2.45,19.55,608.0,869.29,666.3
2018,6,16,8,30,842.0,96.0,2.5,20.2,654.0,896.83,681.83
2018,6,16,8,45,855.0,98.0,2.5,20.85,696.5,925.82,697.86
2018,6,16,9,0,868.0,100.0,2.5,21.5,739.0,952.58,712.2
2018,6,16,9,15,877.0,102.0,2.6,22.1,776.5,973.04,723.35
2018,6,16,9,30,886.0,104.0,2.7,22.7,814.0,990.81,732.79
2018,6,16,9,45,891.0,107.0,2.8,23.3,846.0,1002.92,738.56
2018,6,16,10,0,896.0,110.0,2.9,23.9,878.0,1012.05,742.5
2018,6,16,10,15,902.5,110.5,3.05,24.35,904.5,1016.97,744.68
2018,6,16,10,30,909.0,111.0,3.2,24.8,931.0,1018.88,744.99
2018,6,16,10,45,914.5,111.0,3.35,25.25,951.5,1016.21,742.41
2018,6,16,11,0,920.0,111.0,3.5,25.7,972.0,1010.48,737.93
2018,6,16,11,15,923.0,112.0,3.7,26.0,985.5,1000.29,731.38
2018,6,16,11,30,926.0,113.0,3.9,26.3,999.0,987.09,722.87
2018,6,16,11,45,928.5,112.0,4.1,26.6,1005.0,968.59,710.85
2018,6,16,12,0,931.0,111.0,4.3,26.9,1011.0,947.34,696.97
2018,6,16,12,15,929.5,111.5,4.55,26.9,1009.0,921.33,680.83
2018,6,16,12,30,928.0,112.0,4.8,26.9,1007.0,892.94,663.62
2018,6,16,12,45,924.0,113.5,5.05,26.95,997.5,861.16,643.61
2018,6,16,13,0,920.0,115.0,5.3,27.0,988.0,827.38,621.87
2018,6,16,13,15,917.0,114.0,5.5,26.75,972.0,790.31,597.94
2018,6,16,13,30,914.0,113.0,5.7,26.5,956.0,751.5,572.39
2018,6,16,13,45,909.5,112.0,5.95,26.3,933.5,710.1,543.22
2018,6,16,14,0,905.0,111.0,6.2,26.1,911.0,667.38,511.68
2018,6,16,14,15,899.0,110.0,6.35,25.6,882.5,622.65,478.05
2018,6,16,14,30,893.0,109.0,6.5,25.1,854.0,577.08,442.78
2018,6,16,14,45,884.0,107.0,6.65,24.65,818.5,528.57,404.13
2018,6,16,15,0,875.0,105.0,6.8,24.2,783.0,479.89,364.23
2018,6,16,15,15,863.5,103.5,6.8,24.2,743.0,430.66,322.09
2018,6,16,15,30,852.0,102.0,6.8,24.2,703.0,381.88,279.53
2018,6,16,15,45,840.0,99.5,6.95,22.9,660.5,332.82,237.51
2018,6,16,16,0,828.0,97.0,7.1,21.6,618.0,277.99,190.4
2018,6,16,16,15,811.5,94.5,7.1,20.9,572.0,229.85,148.59
2018,6,16,16,30,795.0,92.0,7.1,20.2,526.0,183.51,110.18
2018,6,16,16,45,772.0,88.0,7.1,19.55,476.5,137.3,76.21
2018,6,16,17,0,749.0,84.0,7.1,18.9,427.0,93.86,51.59
2018,6,16,17,15,715.5,80.0,7.0,18.25,376.5,50.66,38.9
2018,6,16,17,30,682.0,76.0,6.9,17.6,326.0,50.04,38.57
2018,6,16,17,45,634.0,71.5,6.8,16.95,276.5,48.93,37.75
2018,6,16,18,0,586.0,67.0,6.7,16.3,227.0,47.8,36.81
2018,6,16,18,15,514.0,60.5,6.45,15.75,180.0,44.88,34.13
2018,6,16,18,30,442.0,54.0,6.2,15.2,133.0,41.9,31.18
2018,6,16,18,45,332.5,45.0,5.95,14.65,94.0,36.41,25.71
2018,6,16,19,0,223.0,36.0,5.7,14.1,55.0,28.51,16.02
2018,6,16,19,15,128.0,22.0,5.6,13.75,31.5,20.97,0.0
2018,6,16,19,30,33.0,8.0,5.5,13.4,8.0,7.63,0.0
2018,6,16,19,45,16.5,4.0,5.35,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,29.0,9.0,2.15,13.5,10.0,8.58,0.0
2018,6,17,5,0,58.0,18.0,2.2,13.6,20.0,40.56,0.0
2018,6,17,5,15,146.5,33.5,2.25,13.9,49.0,131.71,82.87
2018,6,17,5,30,235.0,49.0,2.3,14.2,78.0,202.08,158.92
2018,6,17,5,45,325.0,59.0,2.35,14.45,119.0,271.39,220.98
2018,6,17,6,0,415.0,69.0,2.4,14.7,160.0,349.08,288.13
2018,6,17,6,15,472.5,77.5,2.45,14.95,206.0,415.56,344.24
2018,6,17,6,30,530.0,86.0,2.5,15.2,252.0,483.98,400.09
2018,6,17,6,45,528.5,99.5,2.5,15.45,289.5,519.4,427.46
2018,6,17,7,0,527.0,113.0,2.5,15.7,327.0,547.84,448.66
2018,6,17,7,15,573.5,118.0,2.45,16.0,379.0,613.97,498.06
2018,6,17,7,30,620.0,123.0,2.4,16.3,431.0,675.97,541.99
2018,6,17,7,45,592.0,143.5,2.35,16.6,461.5,693.56,551.89
2018,6,17,8,0,564.0,164.0,2.3,16.9,492.0,707.27,558.82
2018,6,17,8,15,512.0,195.5,2.25,17.5,512.0,702.9,551.08
2018,6,17,8,30,460.0,227.0,2.2,18.1,532.0,699.7,544.2
2018,6,17,8,45,542.0,213.5,2.15,18.75,595.5,768.2,591.89
2018,6,17,9,0,624.0,200.0,2.1,19.4,659.0,844.08,642.05
2018,6,17,9,15,623.5,209.5,2.0,19.9,688.5,859.47,648.34
2018,6,17,9,30,623.0,219.0,1.9,20.4,718.0,872.44,653.51
2018,6,17,9,45,692.5,194.5,1.85,20.95,770.5,915.84,679.3
2018,6,17,10,0,762.0,170.0,1.8,21.5,823.0,951.88,699.43
2018,6,17,10,15,819.5,146.5,1.8,21.95,868.5,981.22,715.9
2018,6,17,10,30,877.0,123.0,1.8,22.4,914.0,999.84,725.46
2018,6,17,10,45,883.0,123.0,1.8,22.8,934.0,997.74,722.11
2018,6,17,11,0,889.0,123.0,1.8,23.2,954.0,992.66,717.23
2018,6,17,11,15,892.5,123.0,1.85,23.6,967.5,982.2,709.71
2018,6,17,11,30,896.0,123.0,1.9,24.0,981.0,968.86,700.49
2018,6,17,11,45,899.5,122.0,1.95,24.4,987.5,951.75,688.94
2018,6,17,12,0,903.0,121.0,2.0,24.8,994.0,931.95,675.73
2018,6,17,12,15,903.5,121.0,2.05,25.1,993.5,907.82,660.01
2018,6,17,12,30,904.0,121.0,2.1,25.4,993.0,881.31,642.73
2018,6,17,12,45,903.0,120.5,2.15,25.7,984.5,850.84,622.8
2018,6,17,13,0,902.0,120.0,2.2,26.0,976.0,818.29,601.41
2018,6,17,13,15,899.5,118.0,2.25,26.15,960.0,781.35,577.27
2018,6,17,13,30,897.0,116.0,2.3,26.3,944.0,742.69,551.76
2018,6,17,13,45,893.0,115.0,2.35,26.45,922.0,702.3,523.36
2018,6,17,14,0,889.0,114.0,2.4,26.6,900.0,660.59,492.99
2018,6,17,14,15,883.0,112.0,2.45,26.7,871.0,615.71,459.75
2018,6,17,14,30,877.0,110.0,2.5,26.8,842.0,570.04,425.06
2018,6,17,14,45,869.5,107.5,2.55,26.85,807.5,522.61,388.23
2018,6,17,15,0,862.0,105.0,2.6,26.9,773.0,474.89,350.15
2018,6,17,15,15,850.0,103.0,2.6,26.9,733.0,425.7,309.96
2018,6,17,15,30,838.0,101.0,2.6,26.9,693.0,377.03,269.25
2018,6,17,15,45,824.0,98.5,2.75,26.7,649.5,321.65,223.24
2018,6,17,16,0,810.0,96.0,2.9,26.5,606.0,273.54,182.21
2018,6,17,16,15,791.0,93.5,3.05,26.2,559.5,225.8,142.14
2018,6,17,16,30,772.0,91.0,3.2,25.9,513.0,180.1,105.42
2018,6,17,16,45,746.0,87.5,3.3,25.65,463.5,135.12,73.27
2018,6,17,17,0,720.0,84.0,3.4,25.4,414.0,93.18,50.07
2018,6,17,17,15,685.5,79.5,3.6,24.75,364.0,50.14,37.39
2018,6,17,17,30,651.0,75.0,3.8,24.1,314.0,49.13,36.75
2018,6,17,17,45,603.0,70.0,3.95,23.45,265.5,47.6,35.59
2018,6,17,18,0,555.0,65.0,4.1,22.8,217.0,46.0,34.27
2018,6,17,18,15,488.0,58.5,4.25,21.8,172.0,43.01,31.66
2018,6,17,18,30,421.0,52.0,4.4,20.8,127.0,39.93,28.77
2018,6,17,18,45,323.5,42.0,4.5,19.85,89.5,33.38,22.61
2018,6,17,19,0,226.0,32.0,4.6,18.9,52.0,25.17,13.3
2018,6,17,19,15,132.0,19.5,4.65,18.15,29.5,18.59,0.0
2018,6,17,19,30,38.0,7.0,4.7,17.4,7.0,6.67,0.0
2018,6,17,19,45,19.0,3.5,4.75,16.65,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,8.5,2.55,13.25,10.5,8.1,0.0
2018,6,18,5,0,104.0,17.0,2.8,13.6,21.0,58.12,0.0
2018,6,18,5,15,209.0,29.0,2.9,14.15,50.5,152.76,96.16
2018,6,18,5,30,314.0,41.0,3.0,14.7,80.0,230.24,181.39
2018,6,18,5,45,365.0,51.0,3.1,15.25,116.0,284.44,231.55
2018,6,18,6,0,416.0,61.0,3.2,15.8,152.0,342.67,282.76
2018,6,18,6,15,385.0,77.5,3.15,16.35,178.5,356.54,295.53
2018,6,18,6,30,354.0,94.0,3.1,16.9,205.0,370.73,307.03
2018,6,18,6,45,411.5,105.0,3.05,17.45,255.5,437.55,360.67
2018,6,18,7,0,469.0,116.0,3.0,18.0,306.0,507.9,415.09
2018,6,18,7,15,580.5,108.0,2.95,18.6,374.5,607.64,490.85
2018,6,18,7,30,692.0,100.0,2.9,19.2,443.0,707.1,561.53
2018,6,18,7,45,731.0,99.5,2.85,19.85,495.0,755.42,592.54
2018,6,18,8,0,770.0,99.0,2.8,20.5,547.0,808.11,626.17
2018,6,18,8,15,788.5,101.0,2.75,21.05,592.5,845.01,648.14
2018,6,18,8,30,807.0,103.0,2.7,21.6,638.0,880.35,668.75
2018,6,18,8,45,821.5,105.0,2.7,22.2,680.0,910.13,685.51
2018,6,18,9,0,836.0,107.0,2.7,22.8,722.0,929.66,695.24
2018,6,18,9,15,843.5,110.0,2.75,23.3,758.5,949.33,705.83
2018,6,18,9,30,851.0,113.0,2.8,23.8,795.0,966.36,714.68
2018,6,18,9,45,854.0,117.5,2.85,24.35,825.5,977.81,719.77
2018,6,18,10,0,857.0,122.0,2.9,24.9,856.0,986.32,723.06
2018,6,18,10,15,864.0,123.0,3.0,25.4,882.5,992.17,725.29
2018,6,18,10,30,871.0,124.0,3.1,25.9,909.0,995.1,725.73
2018,6,18,10,45,876.5,124.0,3.15,26.4,929.0,992.57,722.35
2018,6,18,11,0,882.0,124.0,3.2,26.9,949.0,987.09,717.21
2018,6,18,11,15,885.5,124.5,3.35,27.25,962.5,977.24,710.51
2018,6,18,11,30,889.0,125.0,3.5,27.6,976.0,964.52,701.98
2018,6,18,11,45,892.5,124.5,3.6,28.0,983.0,948.03,690.57
2018,6,18,12,0,896.0,124.0,3.7,28.4,990.0,928.85,677.45
2018,6,18,12,15,871.5,141.0,3.85,28.55,982.5,898.43,657.82
2018,6,18,12,30,847.0,158.0,4.0,28.7,975.0,866.35,636.99
2018,6,18,12,45,849.5,154.5,4.15,28.85,967.5,837.5,618.17
2018,6,18,13,0,852.0,151.0,4.3,29.0,960.0,806.57,597.77
2018,6,18,13,15,861.0,141.0,4.45,28.95,947.0,772.96,575.82
2018,6,18,13,30,870.0,131.0,4.6,28.9,934.0,736.98,551.96
2018,6,18,13,45,866.5,129.0,4.7,28.85,912.0,697.06,523.4
2018,6,18,14,0,863.0,127.0,4.8,28.8,890.0,655.84,493.22
2018,6,18,14,15,870.5,117.5,4.85,28.6,865.5,613.69,461.9
2018,6,18,14,30,878.0,108.0,4.9,28.4,841.0,569.64,428.26
2018,6,18,14,45,814.0,132.5,4.95,28.15,790.0,512.25,383.69
2018,6,18,15,0,750.0,157.0,5.0,27.9,739.0,463.72,345.01
2018,6,18,15,15,757.0,144.0,5.0,27.9,705.0,417.59,306.92
2018,6,18,15,30,764.0,131.0,5.0,27.9,671.0,370.42,267.05
2018,6,18,15,45,787.5,113.0,5.05,27.15,638.5,323.21,226.66
2018,6,18,16,0,811.0,95.0,5.1,26.4,606.0,273.75,183.58
2018,6,18,16,15,793.0,91.5,5.15,25.85,559.0,225.35,142.62
2018,6,18,16,30,775.0,88.0,5.2,25.3,512.0,178.9,104.95
2018,6,18,16,45,751.5,84.0,5.2,24.75,463.5,133.6,72.17
2018,6,18,17,0,728.0,80.0,5.2,24.2,415.0,91.08,48.18
2018,6,18,17,15,696.0,76.0,5.15,23.5,365.5,52.74,39.82
2018,6,18,17,30,664.0,72.0,5.1,22.8,316.0,46.9,35.03
2018,6,18,17,45,620.0,67.0,5.0,22.1,268.0,45.27,33.77
2018,6,18,18,0,576.0,62.0,4.9,21.4,220.0,43.54,32.34
2018,6,18,18,15,511.5,55.5,4.75,20.65,175.0,40.42,29.57
2018,6,18,18,30,447.0,49.0,4.6,19.9,130.0,37.18,26.52
2018,6,18,18,45,351.0,40.5,4.4,19.2,92.0,31.92,21.46
2018,6,18,19,0,255.0,32.0,4.2,18.5,54.0,26.46,14.43
2018,6,18,19,15,150.5,20.0,4.1,18.05,31.0,16.0,0.0
2018,6,18,19,30,46.0,8.0,4.0,17.6,8.0,7.63,0.0
2018,6,18,19,45,23.0,4.0,3.85,17.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,62.5,9.0,2.9,13.3,11.0,8.58,0.0
2018,6,19,5,0,125.0,18.0,3.0,13.5,22.0,67.46,0.0
2018,6,19,5,15,240.0,28.0,3.0,13.9,52.0,164.53,103.18
2018,6,19,5,30,355.0,38.0,3.0,14.3,82.0,247.51,195.29
2018,6,19,5,45,423.5,46.0,3.0,14.7,121.5,310.38,253.09
2018,6,19,6,0,492.0,54.0,3.0,15.1,161.0,378.82,312.92
2018,6,19,6,15,515.0,64.5,3.0,15.45,202.0,426.91,354.16
2018,6,19,6,30,538.0,75.0,3.0,15.8,243.0,475.99,394.41
2018,6,19,6,45,593.0,79.5,3.0,16.15,294.5,541.19,446.14
2018,6,19,7,0,648.0,84.0,3.0,16.5,346.0,609.2,497.32
2018,6,19,7,15,706.5,81.5,3.0,16.85,402.0,670.17,541.08
2018,6,19,7,30,765.0,79.0,3.0,17.2,458.0,737.21,588.1
2018,6,19,7,45,757.5,91.0,3.0,17.55,498.5,767.58,607.18
2018,6,19,8,0,750.0,103.0,3.0,17.9,539.0,795.08,624.15
2018,6,19,8,15,767.0,107.5,3.0,18.5,585.0,833.08,647.8
2018,6,19,8,30,784.0,112.0,3.0,19.1,631.0,869.48,669.85
2018,6,19,8,45,829.5,101.5,3.0,19.75,682.5,905.42,691.13
2018,6,19,9,0,875.0,91.0,3.0,20.4,734.0,948.71,717.09
2018,6,19,9,15,887.0,91.5,3.0,21.2,773.0,970.72,727.86
2018,6,19,9,30,899.0,92.0,3.0,22.0,812.0,990.15,737.03
2018,6,19,9,45,909.5,91.0,3.05,22.75,845.0,1003.7,742.87
2018,6,19,10,0,920.0,90.0,3.1,23.5,878.0,1014.4,746.95
2018,6,19,10,15,925.5,91.0,3.15,24.15,904.5,1019.32,747.64
2018,6,19,10,30,931.0,92.0,3.2,24.8,931.0,1021.15,746.47
2018,6,19,10,45,935.5,92.5,3.2,25.45,951.5,1018.33,742.02
2018,6,19,11,0,940.0,93.0,3.2,26.1,972.0,1012.38,735.72
2018,6,19,11,15,943.5,93.5,3.3,26.55,986.0,1002.35,728.28
2018,6,19,11,30,947.0,94.0,3.4,27.0,1000.0,989.27,718.96
2018,6,19,11,45,948.0,94.0,3.45,27.45,1006.0,970.38,705.59
2018,6,19,12,0,949.0,94.0,3.5,27.9,1012.0,948.7,690.5
2018,6,19,12,15,946.0,96.0,3.6,28.15,1010.0,922.71,673.47
2018,6,19,12,30,943.0,98.0,3.7,28.4,1008.0,894.31,654.8
2018,6,19,12,45,935.5,102.5,3.8,28.7,998.5,862.24,633.46
2018,6,19,13,0,928.0,107.0,3.9,29.0,989.0,828.25,610.74
2018,6,19,13,15,925.5,106.0,4.0,29.05,973.0,791.45,586.53
2018,6,19,13,30,923.0,105.0,4.1,29.1,957.0,752.85,560.87
2018,6,19,13,45,920.0,104.0,4.2,29.15,935.5,712.25,532.55
2018,6,19,14,0,917.0,103.0,4.3,29.2,914.0,670.19,501.66
2018,6,19,14,15,911.5,101.0,4.45,29.0,885.0,624.52,468.03
2018,6,19,14,30,906.0,99.0,4.6,28.8,856.0,577.96,432.89
2018,6,19,14,45,897.5,98.0,4.7,28.55,821.5,530.05,395.67
2018,6,19,15,0,889.0,97.0,4.8,28.3,787.0,481.89,357.13
2018,6,19,15,15,878.0,94.5,4.8,28.3,746.5,431.46,315.38
2018,6,19,15,30,867.0,92.0,4.8,28.3,706.0,381.45,273.05
2018,6,19,15,45,853.0,90.0,4.9,27.45,662.0,331.53,231.08
2018,6,19,16,0,839.0,88.0,5.0,26.6,618.0,282.69,189.44
2018,6,19,16,15,821.0,86.0,5.05,25.9,571.0,227.32,143.07
2018,6,19,16,30,803.0,84.0,5.1,25.2,524.0,180.65,105.19
2018,6,19,16,45,780.0,81.0,5.15,24.45,475.0,134.78,71.95
2018,6,19,17,0,757.0,78.0,5.2,23.7,426.0,91.64,47.66
2018,6,19,17,15,726.0,74.0,5.15,22.75,376.0,51.22,38.65
2018,6,19,17,30,695.0,70.0,5.1,21.8,326.0,50.18,38.02
2018,6,19,17,45,652.0,65.5,5.1,20.8,277.0,44.17,33.01
2018,6,19,18,0,609.0,61.0,5.1,19.8,228.0,42.77,31.9
2018,6,19,18,15,544.5,54.5,4.95,19.0,181.5,39.6,29.07
2018,6,19,18,30,480.0,48.0,4.8,18.2,135.0,36.29,25.96
2018,6,19,18,45,382.5,40.0,4.7,17.35,96.0,31.44,21.24
2018,6,19,19,0,285.0,32.0,4.6,16.5,57.0,26.43,14.67
2018,6,19,19,15,169.5,20.0,4.55,16.1,32.5,16.95,0.0
2018,6,19,19,30,54.0,8.0,4.5,15.7,8.0,7.63,0.0
2018,6,19,19,45,27.0,4.0,4.4,15.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,74.5,9.0,3.55,12.2,11.5,0.0,0.0
2018,6,20,5,0,149.0,18.0,3.7,12.4,23.0,77.04,0.0
2018,6,20,5,15,274.0,27.5,3.8,12.9,54.5,178.99,112.09
2018,6,20,5,30,399.0,37.0,3.9,13.4,86.0,268.03,212.48
2018,6,20,5,45,481.5,43.5,3.95,13.95,129.0,338.52,277.29
2018,6,20,6,0,564.0,50.0,4.0,14.5,172.0,415.69,344.78
2018,6,20,6,15,618.5,55.0,4.05,15.05,220.5,479.65,399.33
2018,6,20,6,30,673.0,60.0,4.1,15.6,269.0,543.78,451.97
2018,6,20,6,45,711.0,63.5,4.15,16.2,319.5,601.15,495.97
2018,6,20,7,0,749.0,67.0,4.2,16.8,370.0,659.8,538.93
2018,6,20,7,15,776.5,70.0,4.2,17.4,420.5,710.57,574.43
2018,6,20,7,30,804.0,73.0,4.2,18.0,471.0,761.26,608.91
2018,6,20,7,45,826.0,75.5,4.2,18.65,521.0,799.22,633.08
2018,6,20,8,0,848.0,78.0,4.2,19.3,571.0,843.13,661.14
2018,6,20,8,15,864.5,80.0,4.15,19.9,618.0,880.25,683.67
2018,6,20,8,30,881.0,82.0,4.1,20.5,665.0,915.62,704.63
2018,6,20,8,45,893.5,83.5,4.05,21.1,708.0,944.65,720.88
2018,6,20,9,0,906.0,85.0,4.0,21.7,751.0,971.35,735.38
2018,6,20,9,15,910.0,89.5,4.0,22.3,788.0,990.68,745.08
2018,6,20,9,30,914.0,94.0,4.0,22.9,825.0,1007.04,752.84
2018,6,20,9,45,911.5,102.0,4.05,23.5,856.5,1017.76,757.2
2018,6,20,10,0,909.0,110.0,4.1,24.1,888.0,1025.15,759.47
2018,6,20,10,15,916.0,110.5,4.15,24.5,915.5,1030.75,761.28
2018,6,20,10,30,923.0,111.0,4.2,24.9,943.0,1033.28,761.19
2018,6,20,10,45,928.0,111.5,4.3,25.3,963.5,1030.73,758.19
2018,6,20,11,0,933.0,112.0,4.4,25.7,984.0,1025.06,753.28
2018,6,20,11,15,936.0,112.0,4.55,25.85,997.5,1013.87,745.79
2018,6,20,11,30,939.0,112.0,4.7,26.0,1011.0,999.67,736.94
2018,6,20,11,45,942.5,111.5,4.8,26.2,1018.5,982.51,725.58
2018,6,20,12,0,946.0,111.0,4.9,26.4,1026.0,962.5,712.32
2018,6,20,12,15,947.0,110.5,5.0,26.4,1025.5,937.53,696.28
2018,6,20,12,30,948.0,110.0,5.1,26.4,1025.0,910.03,678.45
2018,6,20,12,45,948.0,108.5,5.2,26.4,1016.5,878.37,657.67
2018,6,20,13,0,948.0,107.0,5.3,26.4,1008.0,844.47,635.17
2018,6,20,13,15,945.0,106.5,5.4,26.2,992.0,807.05,610.51
2018,6,20,13,30,942.0,106.0,5.5,26.0,976.0,767.82,584.28
2018,6,20,13,45,938.0,104.5,5.55,25.8,953.0,725.38,554.3
2018,6,20,14,0,934.0,103.0,5.6,25.6,930.0,681.53,521.6
2018,6,20,14,15,928.0,102.0,5.6,25.3,901.0,635.69,486.67
2018,6,20,14,30,922.0,101.0,5.6,25.0,872.0,588.97,450.18
2018,6,20,14,45,914.0,99.5,5.65,24.7,837.0,540.15,411.24
2018,6,20,15,0,906.0,98.0,5.7,24.4,802.0,491.02,370.98
2018,6,20,15,15,895.0,96.5,5.7,24.4,761.5,440.57,328.21
2018,6,20,15,30,884.0,95.0,5.7,24.4,721.0,390.51,284.86
2018,6,20,15,45,870.5,92.5,5.6,23.65,676.5,339.48,240.83
2018,6,20,16,0,857.0,90.0,5.5,22.9,632.0,289.46,197.24
2018,6,20,16,15,840.0,87.0,5.45,22.3,584.0,232.6,148.73
2018,6,20,16,30,823.0,84.0,5.4,21.7,536.0,184.33,108.82
2018,6,20,16,45,800.5,80.5,5.35,21.1,486.0,137.1,73.92
2018,6,20,17,0,778.0,77.0,5.3,20.5,436.0,92.56,48.22
2018,6,20,17,15,747.0,73.0,5.15,19.9,385.0,50.48,38.47
2018,6,20,17,30,716.0,69.0,5.0,19.3,334.0,49.39,37.74
2018,6,20,17,45,673.5,64.5,4.9,18.65,284.0,43.44,32.67
2018,6,20,18,0,631.0,60.0,4.8,18.0,234.0,41.99,31.46
2018,6,20,18,15,567.0,54.0,4.65,17.4,186.5,39.19,28.92
2018,6,20,18,30,503.0,48.0,4.5,16.8,139.0,36.29,26.13
2018,6,20,18,45,405.5,40.0,4.3,16.15,99.5,31.42,21.37
2018,6,20,19,0,308.0,32.0,4.1,15.5,60.0,26.4,14.83
2018,6,20,19,15,184.0,20.5,4.1,15.1,34.5,17.44,0.0
2018,6,20,19,30,60.0,9.0,4.1,14.7,9.0,8.58,0.0
2018,6,20,19,45,30.0,4.5,4.05,14.25,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,4,45,75.5,9.0,3.0,11.4,11.5,0.0,0.0
2018,6,21,5,0,151.0,18.0,3.2,11.7,23.0,77.75,0.0
2018,6,21,5,15,279.0,27.5,3.25,12.3,55.0,180.75,112.21
2018,6,21,5,30,407.0,37.0,3.3,12.9,87.0,271.71,215.35
2018,6,21,5,45,491.5,43.5,3.4,13.45,131.0,343.63,281.41
2018,6,21,6,0,576.0,50.0,3.5,14.0,175.0,422.38,350.15
2018,6,21,6,15,630.5,55.0,3.45,14.6,224.0,486.84,404.73
2018,6,21,6,30,685.0,60.0,3.4,15.2,273.0,551.44,457.18
2018,6,21,6,45,722.5,64.0,3.35,15.85,324.0,609.55,500.99
2018,6,21,7,0,760.0,68.0,3.3,16.5,375.0,668.9,543.58
2018,6,21,7,15,787.5,71.0,3.25,17.15,426.0,720.09,578.54
2018,6,21,7,30,815.0,74.0,3.2,17.8,477.0,771.16,612.35
2018,6,21,7,45,835.5,77.0,3.2,18.5,527.0,808.8,635.68
2018,6,21,8,0,856.0,80.0,3.2,19.2,577.0,852.26,662.74
2018,6,21,8,15,872.0,82.0,3.15,19.9,624.0,889.13,684.25
2018,6,21,8,30,888.0,84.0,3.1,20.6,671.0,924.21,704.15
2018,6,21,8,45,900.5,85.5,3.1,21.3,714.5,953.38,720.07
2018,6,21,9,0,913.0,87.0,3.1,22.0,758.0,980.2,734.28
2018,6,21,9,15,923.0,88.5,3.05,22.65,797.0,1002.04,744.81
2018,6,21,9,30,933.0,90.0,3.0,23.3,836.0,1021.11,753.49
2018,6,21,9,45,941.5,90.0,2.95,23.95,869.5,1034.13,758.2
2018,6,21,10,0,950.0,90.0,2.9,24.6,903.0,1044.15,761.06
2018,6,21,10,15,955.5,91.0,2.9,25.2,930.0,1049.17,761.43
2018,6,21,10,30,961.0,92.0,2.9,25.8,957.0,1050.99,759.91
2018,6,21,10,45,965.0,92.5,2.9,26.4,978.0,1047.57,755.2
2018,6,21,11,0,969.0,93.0,2.9,27.0,999.0,1040.95,748.63
2018,6,21,11,15,973.0,93.0,3.0,27.45,1013.5,1030.61,741.2
2018,6,21,11,30,977.0,93.0,3.1,27.9,1028.0,1017.12,731.84
2018,6,21,11,45,978.5,93.0,3.15,28.35,1034.5,998.23,718.7
2018,6,21,12,0,980.0,93.0,3.2,28.8,1041.0,976.42,703.78
2018,6,21,12,15,976.0,95.5,3.35,29.05,1038.5,949.34,686.72
2018,6,21,12,30,972.0,98.0,3.5,29.3,1036.0,919.8,667.95
2018,6,21,12,45,963.0,102.5,3.65,29.55,1025.0,885.68,645.99
2018,6,21,13,0,954.0,107.0,3.8,29.8,1014.0,849.67,622.58
2018,6,21,13,15,951.0,106.5,3.9,29.85,998.0,812.07,598.13
2018,6,21,13,30,948.0,106.0,4.0,29.9,982.0,772.64,572.19
2018,6,21,13,45,943.5,105.5,4.15,29.95,959.0,730.51,543.36
2018,6,21,14,0,939.0,105.0,4.3,30.0,936.0,686.98,511.8
2018,6,21,14,15,931.5,103.5,4.4,29.8,905.5,639.63,477.09
2018,6,21,14,30,924.0,102.0,4.5,29.6,875.0,591.52,440.86
2018,6,21,14,45,915.5,100.5,4.55,29.4,839.5,542.35,402.77
2018,6,21,15,0,907.0,99.0,4.6,29.2,804.0,492.92,363.42
2018,6,21,15,15,896.0,97.0,4.6,29.2,763.0,442.02,321.57
2018,6,21,15,30,885.0,95.0,4.6,29.2,722.0,391.51,279.09
2018,6,21,15,45,871.5,92.5,4.65,28.5,677.5,340.41,236.27
2018,6,21,16,0,858.0,90.0,4.7,27.8,633.0,290.35,193.73
2018,6,21,16,15,840.5,88.5,4.7,27.3,586.0,234.5,147.07
2018,6,21,16,30,823.0,87.0,4.7,26.8,539.0,187.29,108.82
2018,6,21,16,45,798.5,84.0,4.65,26.25,488.5,140.22,74.81
2018,6,21,17,0,774.0,81.0,4.6,25.7,438.0,96.05,49.88
2018,6,21,17,15,742.0,76.5,4.6,24.9,386.5,53.69,40.38
2018,6,21,17,30,710.0,72.0,4.6,24.1,335.0,51.82,39.05
2018,6,21,17,45,665.0,67.5,4.55,23.3,284.5,45.68,33.95
2018,6,21,18,0,620.0,63.0,4.5,22.5,234.0,44.35,32.9
2018,6,21,18,15,553.5,56.5,4.3,21.55,186.5,41.25,30.19
2018,6,21,18,30,487.0,50.0,4.1,20.6,139.0,38.02,27.19
2018,6,21,18,45,385.0,41.0,3.9,19.65,98.5,32.31,21.78
2018,6,21,19,0,283.0,32.0,3.7,18.7,58.0,26.34,14.63
2018,6,21,19,15,167.0,20.0,3.7,18.15,33.0,15.98,0.0
2018,6,21,19,30,51.0,8.0,3.7,17.6,8.0,7.63,0.0
2018,6,21,19,45,25.5,4.0,3.65,17.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
