Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,0,782.0,71.0,5.3,29.0,431.0,86.36,42.08
2018,7,11,17,15,751.0,68.0,5.2,27.9,380.5,46.64,33.91
2018,7,11,17,30,720.0,65.0,5.1,26.8,330.0,46.19,33.81
2018,7,11,17,45,676.5,60.5,5.0,25.7,279.5,44.45,32.53
2018,7,11,18,0,633.0,56.0,4.9,24.6,229.0,38.89,27.89
2018,7,11,18,15,569.5,50.0,4.7,23.65,182.0,35.95,25.34
2018,7,11,18,30,506.0,44.0,4.5,22.7,135.0,32.9,22.52
2018,7,11,18,45,407.0,37.0,4.35,21.75,95.5,28.8,18.55
2018,7,11,19,0,308.0,30.0,4.2,20.8,56.0,24.65,12.54
2018,7,11,19,15,184.5,19.0,4.1,20.3,32.0,18.11,0.0
2018,7,11,19,30,61.0,8.0,4.0,19.8,8.0,7.63,0.0
2018,7,11,19,45,30.5,4.0,3.9,19.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.5,2.35,15.05,4.5,0.0,0.0
2018,7,12,5,0,51.0,9.0,2.5,15.2,9.0,27.95,0.0
2018,7,12,5,15,158.0,21.0,2.6,15.8,33.5,107.27,0.0
2018,7,12,5,30,265.0,33.0,2.7,16.4,58.0,190.87,138.48
2018,7,12,5,45,354.5,42.0,2.75,17.0,96.5,260.43,206.97
2018,7,12,6,0,444.0,51.0,2.8,17.6,135.0,337.7,274.27
2018,7,12,6,15,487.0,60.0,2.85,18.35,177.0,394.0,322.42
2018,7,12,6,30,530.0,69.0,2.9,19.1,219.0,453.13,370.81
2018,7,12,6,45,532.0,81.0,2.9,19.8,257.0,490.01,399.41
2018,7,12,7,0,534.0,93.0,2.9,20.5,295.0,525.77,425.84
2018,7,12,7,15,584.0,97.5,2.95,21.25,347.5,588.15,471.92
2018,7,12,7,30,634.0,102.0,3.0,22.0,400.0,652.42,516.9
2018,7,12,7,45,696.0,97.0,3.0,22.8,457.5,716.39,559.96
2018,7,12,8,0,758.0,92.0,3.0,23.6,515.0,779.0,600.74
2018,7,12,8,15,775.5,95.0,3.05,24.45,560.5,816.55,623.07
2018,7,12,8,30,793.0,98.0,3.1,25.3,606.0,852.57,644.14
2018,7,12,8,45,805.5,101.0,3.15,26.2,647.5,882.19,660.4
2018,7,12,9,0,818.0,104.0,3.2,27.1,689.0,901.64,669.67
2018,7,12,9,15,717.5,160.0,3.25,27.75,694.0,890.85,659.42
2018,7,12,9,30,617.0,216.0,3.3,28.4,699.0,859.64,635.83
2018,7,12,9,45,571.5,253.0,3.35,29.0,715.5,855.2,629.04
2018,7,12,10,0,526.0,290.0,3.4,29.6,732.0,845.14,618.47
2018,7,12,10,15,508.0,314.0,3.45,30.0,752.5,849.02,618.64
2018,7,12,10,30,490.0,338.0,3.5,30.4,773.0,850.32,617.09
2018,7,12,10,45,481.5,351.5,3.55,30.75,787.5,847.95,613.79
2018,7,12,11,0,473.0,365.0,3.6,31.1,802.0,843.48,609.22
2018,7,12,11,15,430.5,387.5,3.6,31.4,790.0,813.22,586.66
2018,7,12,11,30,388.0,410.0,3.6,31.7,778.0,776.41,560.03
2018,7,12,11,45,437.5,383.0,3.6,31.95,800.5,788.02,568.58
2018,7,12,12,0,487.0,356.0,3.6,32.2,823.0,791.31,571.33
2018,7,12,12,15,634.5,266.5,3.65,32.6,875.0,818.08,592.54
2018,7,12,12,30,782.0,177.0,3.7,33.0,927.0,835.8,605.12
2018,7,12,12,45,813.0,154.5,3.75,33.35,928.5,813.8,589.9
2018,7,12,13,0,844.0,132.0,3.8,33.7,930.0,786.77,571.57
2018,7,12,13,15,813.0,149.5,3.9,33.8,908.5,748.61,546.48
2018,7,12,13,30,782.0,167.0,4.0,33.9,887.0,708.91,518.76
2018,7,12,13,45,777.0,164.5,4.1,33.95,865.5,669.8,491.21
2018,7,12,14,0,772.0,162.0,4.2,34.0,844.0,629.72,462.4
2018,7,12,14,15,793.0,142.5,4.3,33.5,823.0,589.62,434.29
2018,7,12,14,30,814.0,123.0,4.4,33.0,802.0,550.33,405.63
2018,7,12,14,45,806.0,120.5,4.45,32.5,769.5,505.29,371.5
2018,7,12,15,0,798.0,118.0,4.5,32.0,737.0,455.19,332.77
2018,7,12,15,15,786.0,115.0,4.5,32.0,698.5,407.36,293.94
2018,7,12,15,30,774.0,112.0,4.5,32.0,660.0,360.14,254.78
2018,7,12,15,45,759.0,109.5,4.65,30.55,618.5,313.24,216.75
2018,7,12,16,0,744.0,107.0,4.8,29.1,577.0,267.62,179.04
2018,7,12,16,15,725.0,103.5,4.85,28.15,532.0,221.86,141.15
2018,7,12,16,30,706.0,100.0,4.9,27.2,487.0,178.13,106.38
2018,7,12,16,45,681.0,95.5,4.95,26.3,440.0,129.74,71.48
2018,7,12,17,0,656.0,91.0,5.0,25.4,393.0,89.4,48.97
2018,7,12,17,15,622.5,86.0,4.95,24.55,345.5,54.53,41.18
2018,7,12,17,30,589.0,81.0,4.9,23.7,298.0,53.43,40.5
2018,7,12,17,45,467.5,83.0,4.9,22.8,238.5,57.71,44.41
2018,7,12,18,0,346.0,85.0,4.9,21.9,179.0,61.45,47.77
2018,7,12,18,15,290.5,71.5,4.75,21.45,139.5,52.81,40.16
2018,7,12,18,30,235.0,58.0,4.6,21.0,100.0,43.74,31.99
2018,7,12,18,45,181.5,44.0,4.4,20.5,70.5,33.85,22.88
2018,7,12,19,0,128.0,30.0,4.2,20.0,41.0,23.5,11.57
2018,7,12,19,15,65.5,17.0,4.1,19.9,22.5,16.2,0.0
2018,7,12,19,30,3.0,4.0,4.0,19.8,4.0,3.81,0.0
2018,7,12,19,45,1.5,2.0,3.85,19.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,3.2,17.3,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,3.2,17.4,1.0,0.95,0.0
2018,7,13,5,15,0.0,4.5,3.25,17.75,4.5,4.16,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.1,8.0,7.4,0.0
2018,7,13,5,45,0.0,13.5,3.3,18.4,13.5,12.5,4.6
2018,7,13,6,0,0.0,19.0,3.3,18.7,19.0,17.61,9.05
2018,7,13,6,15,0.0,30.5,3.3,19.15,30.5,28.3,18.14
2018,7,13,6,30,0.0,42.0,3.3,19.6,42.0,39.0,27.17
2018,7,13,6,45,0.0,52.0,3.3,20.0,52.0,48.33,34.92
2018,7,13,7,0,0.0,62.0,3.3,20.4,62.0,57.66,42.56
2018,7,13,7,15,65.0,105.5,3.3,21.0,136.0,166.91,134.04
2018,7,13,7,30,130.0,149.0,3.3,21.6,210.0,270.68,218.02
2018,7,13,7,45,173.5,188.5,3.3,22.2,279.5,355.35,283.75
2018,7,13,8,0,217.0,228.0,3.3,22.8,349.0,441.57,348.69
2018,7,13,8,15,163.0,248.0,3.35,23.45,343.5,419.4,328.06
2018,7,13,8,30,109.0,268.0,3.4,24.1,338.0,393.83,305.33
2018,7,13,8,45,167.0,282.0,3.4,24.75,397.5,462.64,357.04
2018,7,13,9,0,225.0,296.0,3.4,25.4,457.0,547.27,418.39
2018,7,13,9,15,279.0,312.0,3.5,26.15,522.5,616.76,467.27
2018,7,13,9,30,333.0,328.0,3.6,26.9,588.0,686.32,515.13
2018,7,13,9,45,254.0,342.0,3.65,27.65,545.5,622.86,465.71
2018,7,13,10,0,175.0,356.0,3.7,28.4,503.0,544.51,406.33
2018,7,13,10,15,199.5,353.0,3.75,29.05,526.0,562.21,418.58
2018,7,13,10,30,224.0,350.0,3.8,29.7,549.0,590.32,437.44
2018,7,13,10,45,294.0,369.0,3.85,30.3,636.5,672.76,494.76
2018,7,13,11,0,364.0,388.0,3.9,30.9,724.0,752.51,548.53
2018,7,13,11,15,404.5,370.0,3.95,31.3,748.5,771.19,560.66
2018,7,13,11,30,445.0,352.0,4.0,31.7,773.0,779.62,566.36
2018,7,13,11,45,579.0,282.5,4.1,32.1,834.5,822.0,597.86
2018,7,13,12,0,713.0,213.0,4.2,32.5,896.0,858.73,623.81
2018,7,13,12,15,783.0,171.5,4.2,32.75,921.5,856.07,621.14
2018,7,13,12,30,853.0,130.0,4.2,33.0,947.0,848.7,615.68
2018,7,13,12,45,859.0,124.5,4.2,33.2,941.5,821.26,597.05
2018,7,13,13,0,865.0,119.0,4.2,33.4,936.0,791.45,576.94
2018,7,13,13,15,843.5,128.5,4.25,33.45,915.0,751.77,550.6
2018,7,13,13,30,822.0,138.0,4.3,33.5,894.0,711.51,523.29
2018,7,13,13,45,676.0,215.0,4.3,33.6,827.0,643.71,472.62
2018,7,13,14,0,530.0,292.0,4.3,33.7,760.0,586.97,429.53
2018,7,13,14,15,587.0,254.0,4.3,33.55,756.5,559.54,410.52
2018,7,13,14,30,644.0,216.0,4.3,33.4,753.0,528.77,388.08
2018,7,13,14,45,734.5,160.5,4.35,33.25,749.0,498.61,365.17
2018,7,13,15,0,825.0,105.0,4.4,33.1,745.0,461.04,335.26
2018,7,13,15,15,813.5,103.0,4.4,33.1,706.5,413.5,296.65
2018,7,13,15,30,802.0,101.0,4.4,33.1,668.0,366.41,257.61
2018,7,13,15,45,788.5,98.0,4.45,32.4,626.0,312.15,213.4
2018,7,13,16,0,775.0,95.0,4.5,31.7,584.0,265.03,174.01
2018,7,13,16,15,756.5,92.0,4.55,31.15,538.5,218.2,135.3
2018,7,13,16,30,738.0,89.0,4.6,30.6,493.0,173.33,99.81
2018,7,13,16,45,714.0,85.0,4.7,30.0,445.5,129.25,68.8
2018,7,13,17,0,690.0,81.0,4.8,29.4,398.0,87.97,46.41
2018,7,13,17,15,657.0,77.0,4.85,28.5,350.0,48.25,35.18
2018,7,13,17,30,624.0,73.0,4.9,27.6,302.0,47.56,34.86
2018,7,13,17,45,579.5,68.0,4.95,26.7,255.0,46.01,33.72
2018,7,13,18,0,535.0,63.0,5.0,25.8,208.0,44.36,32.41
2018,7,13,18,15,470.5,55.5,5.0,24.85,164.0,40.48,29.06
2018,7,13,18,30,406.0,48.0,5.0,23.9,120.0,36.4,25.34
2018,7,13,18,45,314.5,38.5,4.95,22.95,84.0,30.22,19.57
2018,7,13,19,0,223.0,29.0,4.9,22.0,48.0,22.78,10.7
2018,7,13,19,15,130.5,17.5,4.85,21.45,27.0,16.68,0.0
2018,7,13,19,30,38.0,6.0,4.8,20.9,6.0,5.72,0.0
2018,7,13,19,45,19.0,3.0,4.75,20.35,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,19.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,14,4,45,24.0,4.0,3.95,16.15,4.0,0.0,0.0
2018,7,14,5,0,48.0,8.0,4.0,16.2,8.0,25.73,0.0
2018,7,14,5,15,151.5,19.5,4.1,16.65,31.0,101.14,0.0
2018,7,14,5,30,255.0,31.0,4.2,17.1,54.0,183.63,130.16
2018,7,14,5,45,347.0,40.0,4.25,17.55,92.0,253.44,201.08
2018,7,14,6,0,439.0,49.0,4.3,18.0,130.0,331.45,269.76
2018,7,14,6,15,501.0,55.0,4.35,18.6,174.5,395.2,324.88
2018,7,14,6,30,563.0,61.0,4.4,19.2,219.0,463.32,381.54
2018,7,14,6,45,607.0,66.0,4.4,19.8,267.0,521.78,428.31
2018,7,14,7,0,651.0,71.0,4.4,20.4,315.0,582.42,474.17
2018,7,14,7,15,682.5,75.0,4.4,21.15,363.5,630.91,508.4
2018,7,14,7,30,714.0,79.0,4.4,21.9,412.0,683.27,544.51
2018,7,14,7,45,738.0,82.0,4.35,22.6,460.0,728.3,574.11
2018,7,14,8,0,762.0,85.0,4.3,23.3,508.0,772.68,602.61
2018,7,14,8,15,780.5,87.5,4.35,24.0,554.0,810.67,626.28
2018,7,14,8,30,799.0,90.0,4.4,24.7,600.0,847.21,648.57
2018,7,14,8,45,813.5,92.0,4.4,25.35,642.0,870.11,660.98
2018,7,14,9,0,828.0,94.0,4.4,26.0,684.0,898.59,677.23
2018,7,14,9,15,839.5,96.0,4.5,26.6,723.0,921.97,690.41
2018,7,14,9,30,851.0,98.0,4.6,27.2,762.0,942.86,701.97
2018,7,14,9,45,860.0,99.0,4.65,27.8,795.0,957.56,709.15
2018,7,14,10,0,869.0,100.0,4.7,28.4,828.0,969.47,714.57
2018,7,14,10,15,875.5,101.0,4.8,28.85,855.5,976.04,717.35
2018,7,14,10,30,882.0,102.0,4.9,29.3,883.0,979.64,718.29
2018,7,14,10,45,886.5,103.0,5.0,29.75,904.0,978.26,716.04
2018,7,14,11,0,891.0,104.0,5.1,30.2,925.0,973.86,711.92
2018,7,14,11,15,894.0,104.5,5.2,30.35,939.0,964.49,705.49
2018,7,14,11,30,897.0,105.0,5.3,30.5,953.0,952.18,697.2
2018,7,14,11,45,899.0,104.5,5.4,30.6,960.0,935.09,685.91
2018,7,14,12,0,901.0,104.0,5.5,30.7,967.0,915.26,672.81
2018,7,14,12,15,900.5,104.5,5.6,30.6,966.5,891.52,657.62
2018,7,14,12,30,900.0,105.0,5.7,30.5,966.0,865.35,640.71
2018,7,14,12,45,794.5,174.0,5.8,30.35,929.5,815.8,607.66
2018,7,14,13,0,689.0,243.0,5.9,30.2,893.0,766.59,572.44
2018,7,14,13,15,628.5,269.0,5.95,29.95,855.0,715.19,535.34
2018,7,14,13,30,568.0,295.0,6.0,29.7,817.0,666.26,499.56
2018,7,14,13,45,724.5,198.0,6.1,29.4,847.5,661.3,499.55
2018,7,14,14,0,881.0,101.0,6.2,29.1,878.0,647.37,491.75
2018,7,14,14,15,874.5,100.5,6.2,28.75,850.5,603.82,458.59
2018,7,14,14,30,868.0,100.0,6.2,28.4,823.0,559.44,424.08
2018,7,14,14,45,860.0,98.0,6.2,28.05,789.5,512.42,386.73
2018,7,14,15,0,852.0,96.0,6.2,27.7,756.0,465.11,348.16
2018,7,14,15,15,841.0,94.5,6.2,27.7,717.5,416.91,307.52
2018,7,14,15,30,830.0,93.0,6.2,27.7,679.0,369.08,266.37
2018,7,14,15,45,815.5,90.5,6.15,26.45,636.0,319.96,224.87
2018,7,14,16,0,801.0,88.0,6.1,25.2,593.0,271.95,183.75
2018,7,14,16,15,783.0,85.5,6.05,24.55,547.0,217.52,137.72
2018,7,14,16,30,765.0,83.0,6.0,23.9,501.0,171.76,100.37
2018,7,14,16,45,741.5,80.0,5.95,23.2,453.5,127.14,68.16
2018,7,14,17,0,718.0,77.0,5.9,22.5,406.0,85.27,45.21
2018,7,14,17,15,686.0,73.0,5.8,22.0,357.0,50.4,38.07
2018,7,14,17,30,654.0,69.0,5.7,21.5,308.0,44.77,33.37
2018,7,14,17,45,610.0,64.0,5.6,21.0,260.0,43.06,32.01
2018,7,14,18,0,566.0,59.0,5.5,20.5,212.0,41.25,30.46
2018,7,14,18,15,502.0,52.5,5.4,20.1,167.5,38.05,27.56
2018,7,14,18,30,438.0,46.0,5.3,19.7,123.0,34.72,24.37
2018,7,14,18,45,343.5,37.5,5.15,19.25,86.0,29.39,19.19
2018,7,14,19,0,249.0,29.0,5.0,18.8,49.0,23.83,11.41
2018,7,14,19,15,146.5,17.5,5.0,18.5,27.5,16.68,0.0
2018,7,14,19,30,44.0,6.0,5.0,18.2,6.0,5.72,0.0
2018,7,14,19,45,22.0,3.0,5.0,17.9,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,4,45,28.5,4.0,3.9,14.9,4.0,0.0,0.0
2018,7,15,5,0,57.0,8.0,4.0,15.0,8.0,29.05,0.0
2018,7,15,5,15,175.0,19.0,4.1,15.45,32.0,109.01,0.0
2018,7,15,5,30,293.0,30.0,4.2,15.9,56.0,200.14,140.89
2018,7,15,5,45,389.5,37.5,4.35,16.4,95.0,272.02,216.58
2018,7,15,6,0,486.0,45.0,4.5,16.9,134.0,352.34,287.92
2018,7,15,6,15,516.0,54.0,4.5,17.5,174.5,402.42,332.18
2018,7,15,6,30,546.0,63.0,4.5,18.1,215.0,454.26,375.82
2018,7,15,6,45,570.0,72.5,4.45,18.65,259.5,504.02,415.78
2018,7,15,7,0,594.0,82.0,4.4,19.2,304.0,554.4,454.55
2018,7,15,7,15,660.0,81.0,4.4,19.8,361.0,623.95,505.95
2018,7,15,7,30,726.0,80.0,4.4,20.4,418.0,693.38,555.4
2018,7,15,7,45,770.0,78.0,4.4,21.0,472.5,749.23,593.36
2018,7,15,8,0,814.0,76.0,4.4,21.6,527.0,798.36,625.55
2018,7,15,8,15,832.5,78.5,4.4,22.2,574.5,837.71,650.08
2018,7,15,8,30,851.0,81.0,4.4,22.8,622.0,875.53,673.28
2018,7,15,8,45,865.5,82.5,4.4,23.4,666.0,906.65,691.44
2018,7,15,9,0,880.0,84.0,4.4,24.0,710.0,935.62,707.95
2018,7,15,9,15,888.5,86.5,4.45,24.65,749.0,957.61,719.68
2018,7,15,9,30,897.0,89.0,4.5,25.3,788.0,976.87,729.58
2018,7,15,9,45,901.0,93.0,4.5,25.9,821.5,990.52,735.62
2018,7,15,10,0,905.0,97.0,4.5,26.5,855.0,1001.1,739.7
2018,7,15,10,15,912.0,98.0,4.6,26.9,883.5,1008.26,742.78
2018,7,15,10,30,919.0,99.0,4.7,27.3,912.0,1012.34,744.19
2018,7,15,10,45,925.0,99.5,4.8,27.75,934.5,1011.76,742.5
2018,7,15,11,0,931.0,100.0,4.9,28.2,957.0,1008.02,738.86
2018,7,15,11,15,935.0,100.0,5.0,28.4,972.0,998.69,732.38
2018,7,15,11,30,939.0,100.0,5.1,28.6,987.0,986.28,723.95
2018,7,15,11,45,942.0,100.0,5.2,28.75,995.5,969.9,713.09
2018,7,15,12,0,945.0,100.0,5.3,28.9,1004.0,950.58,700.31
2018,7,15,12,15,945.0,100.0,5.4,28.85,1004.0,925.79,684.4
2018,7,15,12,30,945.0,100.0,5.5,28.8,1004.0,898.41,666.68
2018,7,15,12,45,943.5,100.5,5.65,28.8,997.0,867.78,646.75
2018,7,15,13,0,942.0,101.0,5.8,28.8,990.0,834.88,625.07
2018,7,15,13,15,940.0,100.0,5.85,28.55,975.0,798.12,600.69
2018,7,15,13,30,938.0,99.0,5.9,28.3,960.0,759.41,574.71
2018,7,15,13,45,934.0,98.0,5.95,28.05,938.0,717.56,545.45
2018,7,15,14,0,930.0,97.0,6.0,27.8,916.0,674.23,513.27
2018,7,15,14,15,924.5,96.0,6.0,27.4,888.0,628.71,478.83
2018,7,15,14,30,919.0,95.0,6.0,27.0,860.0,582.2,442.75
2018,7,15,14,45,911.5,93.5,6.05,26.65,825.5,533.48,404.03
2018,7,15,15,0,904.0,92.0,6.1,26.3,791.0,484.34,363.88
2018,7,15,15,15,893.5,90.0,6.1,26.3,751.0,433.39,320.79
2018,7,15,15,30,883.0,88.0,6.1,26.3,711.0,382.73,277.05
2018,7,15,15,45,870.5,85.0,6.0,25.5,666.5,331.16,232.71
2018,7,15,16,0,858.0,82.0,5.9,24.7,622.0,280.49,188.69
2018,7,15,16,15,841.0,80.0,5.8,24.1,575.0,230.78,146.01
2018,7,15,16,30,824.0,78.0,5.7,23.5,528.0,182.76,106.76
2018,7,15,16,45,801.0,75.0,5.6,22.95,478.0,128.01,66.67
2018,7,15,17,0,778.0,72.0,5.5,22.4,428.0,83.16,42.32
2018,7,15,17,15,747.0,68.5,5.4,21.85,377.0,47.17,35.3
2018,7,15,17,30,716.0,65.0,5.3,21.3,326.0,46.35,34.78
2018,7,15,17,45,672.0,61.0,5.15,20.75,276.0,45.05,33.78
2018,7,15,18,0,628.0,57.0,5.0,20.2,226.0,39.86,29.28
2018,7,15,18,15,562.5,50.5,4.85,19.7,178.5,36.56,26.3
2018,7,15,18,30,497.0,44.0,4.7,19.2,131.0,33.11,23.03
2018,7,15,18,45,394.5,36.0,4.55,18.7,91.5,28.12,18.14
2018,7,15,19,0,292.0,28.0,4.4,18.2,52.0,22.95,10.54
2018,7,15,19,15,172.5,18.0,4.35,17.85,29.5,17.16,0.0
2018,7,15,19,30,53.0,8.0,4.3,17.5,7.0,0.0,0.0
2018,7,15,19,45,26.5,4.0,4.3,17.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,32.0,4.0,3.65,14.15,4.0,0.0,0.0
2018,7,16,5,0,64.0,8.0,3.7,14.3,8.0,31.6,0.0
2018,7,16,5,15,192.5,19.0,3.85,14.8,33.0,98.8,0.0
2018,7,16,5,30,321.0,30.0,4.0,15.3,58.0,212.7,147.86
2018,7,16,5,45,419.5,37.0,4.1,15.8,98.0,286.33,227.93
2018,7,16,6,0,518.0,44.0,4.2,16.3,138.0,368.37,300.95
2018,7,16,6,15,564.0,51.0,4.15,16.95,182.5,426.9,352.09
2018,7,16,6,30,610.0,58.0,4.1,17.6,227.0,488.52,403.45
2018,7,16,6,45,670.5,60.5,4.1,18.25,280.5,553.6,455.64
2018,7,16,7,0,731.0,63.0,4.1,18.9,334.0,625.82,509.53
2018,7,16,7,15,761.5,66.5,4.05,19.6,385.5,679.2,546.95
2018,7,16,7,30,792.0,70.0,4.0,20.3,437.0,732.82,583.37
2018,7,16,7,45,815.0,72.0,3.9,21.05,487.0,771.3,607.34
2018,7,16,8,0,838.0,74.0,3.8,21.8,537.0,815.77,635.03
2018,7,16,8,15,855.0,76.0,3.8,22.6,584.5,853.86,657.83
2018,7,16,8,30,872.0,78.0,3.8,23.4,632.0,890.3,679.09
2018,7,16,8,45,885.0,80.0,3.8,24.15,676.0,921.13,696.27
2018,7,16,9,0,898.0,82.0,3.8,24.9,720.0,949.66,711.72
2018,7,16,9,15,907.5,83.5,3.85,25.65,759.0,971.77,723.02
2018,7,16,9,30,917.0,85.0,3.9,26.4,798.0,991.15,732.51
2018,7,16,9,45,924.5,87.0,3.95,27.15,833.0,1006.25,739.19
2018,7,16,10,0,932.0,89.0,4.0,27.9,868.0,1018.3,743.95
2018,7,16,10,15,938.5,89.5,4.1,28.5,896.5,1024.61,745.8
2018,7,16,10,30,945.0,90.0,4.2,29.1,925.0,1027.76,745.74
2018,7,16,10,45,949.0,90.5,4.25,29.7,946.5,1025.24,741.84
2018,7,16,11,0,953.0,91.0,4.3,30.3,968.0,1019.52,736.02
2018,7,16,11,15,956.0,92.0,4.4,30.7,983.0,1010.14,728.86
2018,7,16,11,30,959.0,93.0,4.5,31.1,998.0,997.6,719.76
2018,7,16,11,45,960.5,92.5,4.6,31.45,1005.0,979.09,707.01
2018,7,16,12,0,962.0,92.0,4.7,31.8,1012.0,957.66,692.42
2018,7,16,12,15,960.0,93.5,4.8,31.9,1011.5,932.24,676.23
2018,7,16,12,30,958.0,95.0,4.9,32.0,1011.0,904.23,658.26
2018,7,16,12,45,954.0,97.5,5.0,32.1,1003.0,873.06,638.07
2018,7,16,13,0,950.0,100.0,5.1,32.2,995.0,839.67,616.26
2018,7,16,13,15,947.5,99.5,5.2,32.0,980.5,802.68,592.55
2018,7,16,13,30,945.0,99.0,5.3,31.8,966.0,763.76,567.23
2018,7,16,13,45,940.5,98.0,5.4,31.65,943.5,721.26,538.21
2018,7,16,14,0,936.0,97.0,5.5,31.5,921.0,677.3,506.28
2018,7,16,14,15,930.0,96.5,5.55,31.15,892.5,631.62,472.5
2018,7,16,14,30,924.0,96.0,5.6,30.8,864.0,584.97,437.07
2018,7,16,14,45,916.0,94.0,5.65,30.45,829.0,535.3,398.42
2018,7,16,15,0,908.0,92.0,5.7,30.1,794.0,485.27,358.38
2018,7,16,15,15,897.5,90.5,5.7,30.1,754.0,434.5,316.16
2018,7,16,15,30,887.0,89.0,5.7,30.1,714.0,383.99,273.27
2018,7,16,15,45,873.5,87.0,5.7,29.1,669.5,332.67,230.14
2018,7,16,16,0,860.0,85.0,5.7,28.1,625.0,282.33,187.28
2018,7,16,16,15,843.0,82.0,5.6,27.3,577.0,231.68,144.63
2018,7,16,16,30,826.0,79.0,5.5,26.5,529.0,175.54,99.65
2018,7,16,16,45,803.5,76.0,5.45,25.75,479.0,127.9,65.88
2018,7,16,17,0,781.0,73.0,5.4,25.0,429.0,82.93,42.06
2018,7,16,17,15,750.5,69.5,5.3,24.25,378.5,48.01,35.66
2018,7,16,17,30,720.0,66.0,5.2,23.5,328.0,47.23,35.22
2018,7,16,17,45,676.5,61.5,5.05,22.75,277.5,45.55,33.92
2018,7,16,18,0,633.0,57.0,4.9,22.0,227.0,39.93,29.11
2018,7,16,18,15,567.0,50.5,4.7,21.3,179.0,36.63,26.17
2018,7,16,18,30,501.0,44.0,4.5,20.6,131.0,33.19,22.94
2018,7,16,18,45,396.5,36.5,4.35,19.9,91.5,28.67,18.47
2018,7,16,19,0,292.0,29.0,4.2,19.2,52.0,24.06,10.9
2018,7,16,19,15,172.0,18.5,4.15,18.8,29.5,17.63,0.0
2018,7,16,19,30,52.0,8.0,4.1,18.4,7.0,0.0,0.0
2018,7,16,19,45,26.0,4.0,4.05,18.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,32.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,17,5,0,64.0,8.0,3.0,14.5,8.0,7.63,0.0
2018,7,17,5,15,192.5,18.5,3.1,15.05,32.0,98.04,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.6,56.0,210.49,143.25
2018,7,17,5,45,419.5,36.5,3.35,16.2,96.5,285.2,225.88
2018,7,17,6,0,518.0,44.0,3.5,16.8,137.0,367.73,298.98
2018,7,17,6,15,532.0,53.0,3.55,17.45,174.5,409.56,336.51
2018,7,17,6,30,546.0,62.0,3.6,18.1,212.0,451.75,372.23
2018,7,17,6,45,593.0,69.0,3.6,18.8,262.5,514.11,422.06
2018,7,17,7,0,640.0,76.0,3.6,19.5,313.0,578.92,471.3
2018,7,17,7,15,716.0,72.5,3.6,20.25,374.0,651.26,523.49
2018,7,17,7,30,792.0,69.0,3.6,21.0,435.0,730.77,579.06
2018,7,17,7,45,815.5,71.5,3.6,21.8,485.5,770.32,603.71
2018,7,17,8,0,839.0,74.0,3.6,22.6,536.0,815.87,632.29
2018,7,17,8,15,856.0,76.5,3.6,23.45,584.0,854.62,655.25
2018,7,17,8,30,873.0,79.0,3.6,24.3,632.0,891.7,676.64
2018,7,17,8,45,886.0,80.5,3.6,25.15,676.0,921.96,693.01
2018,7,17,9,0,899.0,82.0,3.6,26.0,720.0,949.93,707.67
2018,7,17,9,15,906.5,85.0,3.65,26.75,759.0,971.89,718.77
2018,7,17,9,30,914.0,88.0,3.7,27.5,798.0,991.02,728.01
2018,7,17,9,45,917.5,92.5,3.75,28.2,832.0,1004.94,734.01
2018,7,17,10,0,921.0,97.0,3.8,28.9,866.0,1015.69,738.04
2018,7,17,10,15,928.0,98.0,3.85,29.55,895.0,1022.9,740.02
2018,7,17,10,30,935.0,99.0,3.9,30.2,924.0,1026.96,740.1
2018,7,17,10,45,940.0,99.0,3.9,30.8,945.5,1024.81,736.14
2018,7,17,11,0,945.0,99.0,3.9,31.4,967.0,1019.48,730.32
2018,7,17,11,15,948.0,99.0,3.95,31.8,981.5,1009.05,722.3
2018,7,17,11,30,951.0,99.0,4.0,32.2,996.0,995.51,712.43
2018,7,17,11,45,953.5,99.5,4.05,32.6,1004.5,978.94,700.72
2018,7,17,12,0,956.0,100.0,4.1,33.0,1013.0,959.4,687.2
2018,7,17,12,15,955.0,101.0,4.15,33.15,1013.0,934.39,670.88
2018,7,17,12,30,954.0,102.0,4.2,33.3,1013.0,906.76,652.88
2018,7,17,12,45,948.0,104.5,4.3,33.45,1003.5,873.95,631.65
2018,7,17,13,0,942.0,107.0,4.4,33.6,994.0,839.07,608.95
2018,7,17,13,15,939.0,106.5,4.45,33.65,979.0,801.89,584.59
2018,7,17,13,30,936.0,106.0,4.5,33.7,964.0,762.82,558.79
2018,7,17,13,45,932.0,105.0,4.55,33.8,942.0,720.91,529.71
2018,7,17,14,0,928.0,104.0,4.6,33.9,920.0,677.52,498.13
2018,7,17,14,15,921.5,103.0,4.65,33.75,891.0,631.37,464.37
2018,7,17,14,30,915.0,102.0,4.7,33.6,862.0,584.31,429.14
2018,7,17,14,45,907.0,100.0,4.75,33.45,827.0,534.97,391.3
2018,7,17,15,0,899.0,98.0,4.8,33.3,792.0,485.28,352.12
2018,7,17,15,15,888.0,96.5,4.8,33.3,752.0,434.65,310.93
2018,7,17,15,30,877.0,95.0,4.8,33.3,712.0,384.34,269.1
2018,7,17,15,45,864.0,92.5,4.85,32.55,668.0,333.18,226.78
2018,7,17,16,0,851.0,90.0,4.9,31.8,624.0,282.94,184.72
2018,7,17,16,15,833.5,87.5,4.9,31.1,576.5,225.96,138.09
2018,7,17,16,30,816.0,85.0,4.9,30.4,529.0,177.62,100.01
2018,7,17,16,45,791.5,81.5,4.9,29.7,478.0,129.87,66.96
2018,7,17,17,0,767.0,78.0,4.9,29.0,427.0,85.01,43.84
2018,7,17,17,15,734.5,74.5,4.85,27.85,376.0,51.95,38.43
2018,7,17,17,30,702.0,71.0,4.8,26.7,325.0,51.38,38.25
2018,7,17,17,45,656.0,66.0,4.75,25.55,274.5,44.92,32.96
2018,7,17,18,0,610.0,61.0,4.7,24.4,224.0,43.18,31.59
2018,7,17,18,15,541.0,54.5,4.55,23.3,176.5,40.05,28.87
2018,7,17,18,30,472.0,48.0,4.4,22.2,129.0,36.83,25.85
2018,7,17,18,45,365.0,39.0,4.3,21.15,89.5,31.11,20.35
2018,7,17,19,0,258.0,30.0,4.2,20.1,50.0,25.17,11.17
2018,7,17,19,15,149.5,18.5,4.2,19.5,28.0,17.63,0.0
2018,7,17,19,30,41.0,7.0,4.2,18.9,6.0,0.0,0.0
2018,7,17,19,45,20.5,3.5,4.2,18.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,23.0,3.5,2.85,14.7,3.5,0.0,0.0
2018,7,18,5,0,46.0,7.0,3.0,14.9,7.0,6.67,0.0
2018,7,18,5,15,154.5,18.5,3.05,15.45,29.5,81.94,0.0
2018,7,18,5,30,263.0,30.0,3.1,16.0,52.0,182.86,121.1
2018,7,18,5,45,364.5,38.5,3.15,16.55,91.0,258.81,204.18
2018,7,18,6,0,466.0,47.0,3.2,17.1,130.0,341.85,277.36
2018,7,18,6,15,532.0,53.5,3.2,17.85,176.5,409.56,335.47
2018,7,18,6,30,598.0,60.0,3.2,18.6,223.0,482.01,395.0
2018,7,18,6,45,642.5,65.0,3.2,19.4,273.0,542.14,442.32
2018,7,18,7,0,687.0,70.0,3.2,20.2,323.0,600.98,485.7
2018,7,18,7,15,719.0,74.0,3.2,20.9,373.5,654.62,523.28
2018,7,18,7,30,751.0,78.0,3.2,21.6,424.0,708.64,559.9
2018,7,18,7,45,774.5,81.5,3.15,22.3,473.5,755.1,589.73
2018,7,18,8,0,798.0,85.0,3.1,23.0,523.0,800.8,618.24
2018,7,18,8,15,816.0,87.0,3.15,23.75,569.5,838.76,641.1
2018,7,18,8,30,834.0,89.0,3.2,24.5,616.0,867.59,657.33
2018,7,18,8,45,848.0,91.5,3.2,25.3,660.0,899.01,674.76
2018,7,18,9,0,862.0,94.0,3.2,26.1,704.0,928.28,690.46
2018,7,18,9,15,871.5,96.5,3.3,26.8,743.0,950.86,702.53
2018,7,18,9,30,881.0,99.0,3.4,27.5,782.0,970.79,712.86
2018,7,18,9,45,885.5,103.5,3.5,28.2,816.0,985.23,719.62
2018,7,18,10,0,890.0,108.0,3.6,28.9,850.0,996.62,724.47
2018,7,18,10,15,871.5,123.5,3.7,29.4,870.5,993.91,720.83
2018,7,18,10,30,853.0,139.0,3.8,29.9,891.0,987.57,715.05
2018,7,18,10,45,848.5,145.0,3.85,30.4,908.5,982.0,709.63
2018,7,18,11,0,844.0,151.0,3.9,30.9,926.0,973.46,702.38
2018,7,18,11,15,774.0,197.0,4.0,31.2,916.0,947.27,684.61
2018,7,18,11,30,704.0,243.0,4.1,31.5,906.0,915.96,663.57
2018,7,18,11,45,656.5,277.5,4.15,31.75,899.5,887.14,642.72
2018,7,18,12,0,609.0,312.0,4.2,32.0,893.0,856.6,620.31
2018,7,18,12,15,569.0,340.5,4.35,32.05,883.5,828.9,600.83
2018,7,18,12,30,529.0,369.0,4.5,32.1,874.0,799.31,579.97
2018,7,18,12,45,539.5,359.5,4.6,32.1,870.5,777.01,565.43
2018,7,18,13,0,550.0,350.0,4.7,32.1,867.0,753.02,549.61
2018,7,18,13,15,572.5,330.0,4.8,31.95,861.0,727.2,533.05
2018,7,18,13,30,595.0,310.0,4.9,31.8,855.0,699.06,514.49
2018,7,18,13,45,598.5,297.0,5.0,31.65,834.0,659.63,487.29
2018,7,18,14,0,602.0,284.0,5.1,31.5,813.0,621.46,460.36
2018,7,18,14,15,616.0,263.5,5.15,31.15,789.5,582.14,432.33
2018,7,18,14,30,630.0,243.0,5.2,30.8,766.0,541.02,402.18
2018,7,18,14,45,648.0,221.0,5.3,30.45,739.0,498.89,370.43
2018,7,18,15,0,666.0,199.0,5.4,30.1,712.0,454.7,336.05
2018,7,18,15,15,706.5,169.5,5.4,30.1,688.5,411.36,300.33
2018,7,18,15,30,747.0,140.0,5.4,30.1,665.0,369.15,264.04
2018,7,18,15,45,781.5,119.5,5.55,29.15,637.5,323.1,224.75
2018,7,18,16,0,816.0,99.0,5.7,28.2,610.0,273.63,181.71
2018,7,18,16,15,798.5,95.5,5.8,27.5,563.0,224.36,140.41
2018,7,18,16,30,781.0,92.0,5.9,26.8,516.0,176.96,102.6
2018,7,18,16,45,757.0,88.0,6.0,26.15,466.5,130.62,70.17
2018,7,18,17,0,733.0,84.0,6.1,25.5,417.0,87.13,47.62
2018,7,18,17,15,698.5,80.0,6.05,24.6,366.0,50.85,38.03
2018,7,18,17,30,664.0,76.0,6.0,23.7,315.0,50.26,37.79
2018,7,18,17,45,616.5,70.0,6.0,22.75,265.0,48.02,36.05
2018,7,18,18,0,569.0,64.0,6.0,21.8,215.0,45.64,34.08
2018,7,18,18,15,499.0,56.5,5.8,21.05,168.5,41.79,30.65
2018,7,18,18,30,429.0,49.0,5.6,20.3,122.0,37.78,26.87
2018,7,18,18,45,325.0,39.0,5.4,19.5,84.0,31.17,20.51
2018,7,18,19,0,221.0,29.0,5.2,18.7,46.0,22.93,9.29
2018,7,18,19,15,126.0,17.5,5.05,18.25,25.5,16.68,0.0
2018,7,18,19,30,31.0,6.0,4.9,17.8,5.0,0.0,0.0
2018,7,18,19,45,15.5,3.0,4.75,17.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,18.5,3.5,3.9,14.15,3.0,0.0,0.0
2018,7,19,5,0,37.0,7.0,4.2,14.3,6.0,0.0,0.0
2018,7,19,5,15,133.5,18.5,4.4,14.9,27.5,73.01,0.0
2018,7,19,5,30,230.0,30.0,4.6,15.5,49.0,167.82,108.28
2018,7,19,5,45,327.5,41.0,4.8,16.05,87.5,241.91,191.33
2018,7,19,6,0,425.0,52.0,5.0,16.6,126.0,324.08,264.61
2018,7,19,6,15,489.5,59.5,4.95,17.25,171.5,390.71,322.8
2018,7,19,6,30,554.0,67.0,4.9,17.9,217.0,461.81,382.47
2018,7,19,6,45,595.5,74.5,4.85,18.55,266.0,521.39,430.55
2018,7,19,7,0,637.0,82.0,4.8,19.2,315.0,582.92,478.18
2018,7,19,7,15,669.5,87.5,4.65,19.95,365.0,636.72,516.43
2018,7,19,7,30,702.0,93.0,4.5,20.7,415.0,691.08,553.67
2018,7,19,7,45,723.0,99.5,4.4,21.45,464.0,737.43,583.92
2018,7,19,8,0,744.0,106.0,4.3,22.2,513.0,782.97,612.93
2018,7,19,8,15,763.0,110.0,4.15,23.0,560.0,818.63,633.87
2018,7,19,8,30,782.0,114.0,4.0,23.8,607.0,856.98,656.24
2018,7,19,8,45,795.0,118.0,3.9,24.65,650.0,888.06,673.15
2018,7,19,9,0,808.0,122.0,3.8,25.5,693.0,916.97,688.3
2018,7,19,9,15,826.5,122.0,3.7,26.35,734.5,944.28,702.1
2018,7,19,9,30,845.0,122.0,3.6,27.2,776.0,969.23,714.13
2018,7,19,9,45,866.0,117.0,3.5,28.05,813.0,980.33,716.89
2018,7,19,10,0,887.0,112.0,3.4,28.9,850.0,997.38,723.66
2018,7,19,10,15,893.5,113.5,3.4,29.65,878.5,1004.37,724.86
2018,7,19,10,30,900.0,115.0,3.4,30.4,907.0,1008.29,724.26
2018,7,19,10,45,905.0,116.0,3.4,31.15,929.0,1007.12,720.55
2018,7,19,11,0,910.0,117.0,3.4,31.9,951.0,1002.83,715.02
2018,7,19,11,15,913.0,117.5,3.45,32.55,965.5,993.02,706.78
2018,7,19,11,30,916.0,118.0,3.5,33.2,980.0,980.19,696.77
2018,7,19,11,45,918.0,118.0,3.6,33.8,987.5,963.0,684.56
2018,7,19,12,0,920.0,118.0,3.7,34.4,995.0,942.97,670.63
2018,7,19,12,15,919.5,118.5,3.85,34.8,995.0,918.5,654.69
2018,7,19,12,30,919.0,119.0,4.0,35.2,995.0,891.51,637.08
2018,7,19,12,45,877.5,141.0,4.15,35.55,972.0,847.89,608.61
2018,7,19,13,0,836.0,163.0,4.3,35.9,949.0,806.61,581.51
2018,7,19,13,15,831.0,162.5,4.5,35.85,933.5,770.03,558.38
2018,7,19,13,30,826.0,162.0,4.7,35.8,918.0,732.03,532.7
2018,7,19,13,45,856.5,143.0,4.9,35.75,910.0,701.11,512.03
2018,7,19,14,0,887.0,124.0,5.1,35.7,902.0,667.08,488.39
2018,7,19,14,15,860.5,132.5,5.25,35.15,867.0,618.65,453.92
2018,7,19,14,30,834.0,141.0,5.4,34.6,832.0,567.93,416.96
2018,7,19,14,45,816.0,142.0,5.55,34.05,794.5,518.93,380.22
2018,7,19,15,0,798.0,143.0,5.7,33.5,757.0,470.7,342.93
2018,7,19,15,15,800.0,133.0,5.7,33.5,721.5,422.19,303.41
2018,7,19,15,30,802.0,123.0,5.7,33.5,686.0,373.01,262.45
2018,7,19,15,45,787.0,121.0,5.8,31.75,643.5,324.86,223.57
2018,7,19,16,0,772.0,119.0,5.9,30.0,601.0,278.01,185.06
2018,7,19,16,15,750.5,114.5,5.8,28.95,553.0,223.76,140.87
2018,7,19,16,30,729.0,110.0,5.7,27.9,505.0,177.06,104.37
2018,7,19,16,45,704.0,105.0,5.6,26.8,456.0,132.14,73.41
2018,7,19,17,0,679.0,100.0,5.5,25.7,407.0,90.17,51.84
2018,7,19,17,15,646.5,92.0,5.3,24.85,356.0,59.6,45.47
2018,7,19,17,30,614.0,84.0,5.1,24.0,305.0,56.37,42.99
2018,7,19,17,45,573.5,76.0,4.95,23.15,257.0,52.83,40.14
2018,7,19,18,0,533.0,68.0,4.8,22.3,209.0,49.02,36.93
2018,7,19,18,15,469.5,60.0,4.65,21.65,164.5,44.94,33.28
2018,7,19,18,30,406.0,52.0,4.5,21.0,120.0,40.67,29.24
2018,7,19,18,45,316.5,40.5,4.3,20.4,83.0,32.75,21.69
2018,7,19,19,0,227.0,29.0,4.1,19.8,46.0,22.98,8.7
2018,7,19,19,15,131.5,17.5,4.05,19.45,25.5,16.68,0.0
2018,7,19,19,30,36.0,6.0,4.0,19.1,5.0,0.0,0.0
2018,7,19,19,45,18.0,3.0,3.95,18.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,2.55,14.3,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,2.7,14.5,5.0,0.0,0.0
2018,7,20,5,15,70.0,18.0,2.85,15.15,23.0,46.09,0.0
2018,7,20,5,30,123.0,31.0,3.0,15.8,41.0,110.62,67.36
2018,7,20,5,45,158.5,46.5,3.15,16.45,68.5,153.31,119.16
2018,7,20,6,0,194.0,62.0,3.3,17.1,96.0,196.52,158.49
2018,7,20,6,15,183.0,79.5,3.3,17.75,119.5,217.93,177.97
2018,7,20,6,30,172.0,97.0,3.3,18.4,143.0,237.88,195.0
2018,7,20,6,45,221.5,115.0,3.3,19.05,187.5,298.32,244.94
2018,7,20,7,0,271.0,133.0,3.3,19.7,232.0,362.08,296.05
2018,7,20,7,15,360.0,142.5,3.25,20.4,294.5,461.76,374.12
2018,7,20,7,30,449.0,152.0,3.2,21.1,357.0,554.21,443.99
2018,7,20,7,45,512.5,156.0,3.15,21.85,415.5,623.78,494.14
2018,7,20,8,0,576.0,160.0,3.1,22.6,474.0,695.77,544.54
2018,7,20,8,15,600.5,165.5,3.1,23.45,519.0,743.23,574.99
2018,7,20,8,30,625.0,171.0,3.1,24.3,564.0,784.3,600.14
2018,7,20,8,45,647.5,174.0,3.15,25.15,606.5,819.61,621.1
2018,7,20,9,0,670.0,177.0,3.2,26.0,649.0,853.42,640.75
2018,7,20,9,15,697.5,173.5,3.2,26.8,689.5,883.07,657.15
2018,7,20,9,30,725.0,170.0,3.2,27.6,730.0,910.88,672.14
2018,7,20,9,45,763.0,156.0,3.25,28.4,769.0,930.28,681.76
2018,7,20,10,0,801.0,142.0,3.3,29.2,808.0,953.31,693.81
2018,7,20,10,15,808.0,144.0,3.4,29.85,835.0,960.62,696.29
2018,7,20,10,30,815.0,146.0,3.5,30.5,862.0,965.04,697.11
2018,7,20,10,45,820.5,146.0,3.6,31.2,882.0,962.97,693.69
2018,7,20,11,0,826.0,146.0,3.7,31.9,902.0,950.1,683.41
2018,7,20,11,15,829.0,146.5,3.8,32.35,915.5,940.83,676.35
2018,7,20,11,30,832.0,147.0,3.9,32.8,929.0,928.81,667.55
2018,7,20,11,45,834.5,146.5,4.05,33.25,936.0,912.69,656.42
2018,7,20,12,0,837.0,146.0,4.2,33.7,943.0,894.0,643.66
2018,7,20,12,15,840.5,143.0,4.35,33.85,943.0,871.43,629.13
2018,7,20,12,30,844.0,140.0,4.5,34.0,943.0,846.48,612.99
2018,7,20,12,45,850.5,133.5,4.6,34.2,937.5,818.56,594.49
2018,7,20,13,0,857.0,127.0,4.7,34.4,932.0,788.25,574.31
2018,7,20,13,15,853.0,126.0,4.8,34.3,916.5,752.57,551.29
2018,7,20,13,30,849.0,125.0,4.9,34.2,901.0,715.29,526.78
2018,7,20,13,45,843.5,124.5,5.0,34.15,879.5,675.98,498.89
2018,7,20,14,0,838.0,124.0,5.1,34.1,858.0,635.48,469.52
2018,7,20,14,15,831.0,122.0,5.15,33.8,830.0,591.83,437.53
2018,7,20,14,30,824.0,120.0,5.2,33.5,802.0,547.49,404.19
2018,7,20,14,45,814.5,117.5,5.3,33.2,768.0,500.98,368.48
2018,7,20,15,0,805.0,115.0,5.4,32.9,734.0,449.44,328.14
2018,7,20,15,15,792.5,113.0,5.4,32.9,695.5,401.64,288.99
2018,7,20,15,30,780.0,111.0,5.4,32.9,657.0,354.5,249.57
2018,7,20,15,45,764.0,108.5,5.45,31.8,614.5,306.77,210.3
2018,7,20,16,0,748.0,106.0,5.5,30.7,572.0,260.42,171.72
2018,7,20,16,15,727.0,102.5,5.45,29.95,526.0,213.89,133.46
2018,7,20,16,30,706.0,99.0,5.4,29.2,480.0,164.39,94.86
2018,7,20,16,45,679.0,94.5,5.4,28.45,432.0,120.88,65.15
2018,7,20,17,0,652.0,90.0,5.4,27.7,384.0,80.48,44.81
2018,7,20,17,15,616.0,85.5,5.3,26.8,336.0,54.71,40.96
2018,7,20,17,30,580.0,81.0,5.2,25.9,288.0,54.0,40.63
2018,7,20,17,45,531.0,74.5,5.15,24.95,241.0,51.58,38.76
2018,7,20,18,0,482.0,68.0,5.1,24.0,194.0,49.0,36.64
2018,7,20,18,15,415.5,59.0,5.0,23.25,151.0,44.04,32.26
2018,7,20,18,30,349.0,50.0,4.9,22.5,108.0,37.95,26.71
2018,7,20,18,45,260.0,38.5,4.8,21.7,73.5,29.8,19.05
2018,7,20,19,0,171.0,27.0,4.7,20.9,39.0,21.32,6.98
2018,7,20,19,15,97.5,16.0,4.65,20.5,21.5,15.25,0.0
2018,7,20,19,30,24.0,5.0,4.6,20.1,4.0,0.0,0.0
2018,7,20,19,45,12.0,2.5,4.55,19.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,10.5,2.5,2.85,16.6,2.5,0.0,0.0
2018,7,21,5,0,21.0,5.0,2.9,16.7,5.0,0.0,0.0
2018,7,21,5,15,88.0,17.0,3.0,17.15,23.0,52.44,0.0
2018,7,21,5,30,155.0,29.0,3.1,17.6,41.0,130.05,76.27
2018,7,21,5,45,239.5,42.0,3.2,18.05,75.5,197.6,153.39
2018,7,21,6,0,324.0,55.0,3.3,18.5,110.0,269.12,216.73
2018,7,21,6,15,389.0,64.5,3.3,19.15,152.5,331.89,270.88
2018,7,21,6,30,454.0,74.0,3.3,19.8,195.0,404.64,331.09
2018,7,21,6,45,502.5,81.0,3.25,20.45,241.5,464.5,378.95
2018,7,21,7,0,551.0,88.0,3.2,21.1,288.0,526.9,426.95
2018,7,21,7,15,586.0,94.0,3.25,21.8,335.5,580.1,466.15
2018,7,21,7,30,621.0,100.0,3.3,22.5,383.0,634.2,504.01
2018,7,21,7,45,648.0,105.0,3.35,23.2,430.0,681.05,535.48
2018,7,21,8,0,675.0,110.0,3.4,23.9,477.0,727.65,566.04
2018,7,21,8,15,696.0,113.5,3.45,24.6,522.0,766.59,590.49
2018,7,21,8,30,717.0,117.0,3.5,25.3,567.0,800.34,610.92
2018,7,21,8,45,733.5,120.0,3.55,26.0,609.0,832.19,629.78
2018,7,21,9,0,750.0,123.0,3.6,26.7,651.0,862.2,647.16
2018,7,21,9,15,696.5,154.5,3.7,27.3,666.5,860.09,643.05
2018,7,21,9,30,643.0,186.0,3.8,27.9,682.0,848.8,633.04
2018,7,21,9,45,620.5,207.0,3.9,28.5,703.0,851.75,632.94
2018,7,21,10,0,598.0,228.0,4.0,29.1,724.0,851.46,630.16
2018,7,21,10,15,460.5,301.5,4.1,29.55,691.5,786.91,580.43
2018,7,21,10,30,323.0,375.0,4.2,30.0,659.0,712.58,524.05
2018,7,21,10,45,327.0,384.0,4.3,30.45,677.5,719.22,527.74
2018,7,21,11,0,331.0,393.0,4.4,30.9,696.0,724.33,529.97
2018,7,21,11,15,478.0,323.0,4.5,31.15,768.0,793.12,580.65
2018,7,21,11,30,625.0,253.0,4.6,31.4,840.0,850.32,622.44
2018,7,21,11,45,666.5,230.5,4.7,31.7,861.0,849.87,622.16
