Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,0,322.0,40.0,3.5,15.6,80.0,242.59,191.21
2018,8,10,6,15,400.5,51.5,3.4,16.45,124.5,315.15,256.42
2018,8,10,6,30,479.0,63.0,3.3,17.3,169.0,394.09,323.66
2018,8,10,6,45,531.5,71.5,3.25,18.1,217.5,458.39,376.7
2018,8,10,7,0,584.0,80.0,3.2,18.9,266.0,525.6,429.67
2018,8,10,7,15,621.5,86.5,3.15,20.05,316.0,581.98,471.37
2018,8,10,7,30,659.0,93.0,3.1,21.2,366.0,639.35,511.01
2018,8,10,7,45,684.5,99.5,3.05,22.35,415.5,687.79,542.46
2018,8,10,8,0,710.0,106.0,3.0,23.5,465.0,735.75,572.5
2018,8,10,8,15,730.5,111.0,3.0,24.4,512.5,776.83,597.56
2018,8,10,8,30,751.0,116.0,3.0,25.3,560.0,816.58,621.14
2018,8,10,8,45,765.0,121.0,3.0,26.25,604.0,844.65,636.1
2018,8,10,9,0,779.0,126.0,3.0,27.2,648.0,874.95,652.42
2018,8,10,9,15,787.0,131.0,3.0,28.1,686.0,897.32,663.31
2018,8,10,9,30,795.0,136.0,3.0,29.0,724.0,917.04,672.41
2018,8,10,9,45,794.5,145.0,3.05,29.9,756.0,930.23,677.56
2018,8,10,10,0,794.0,154.0,3.1,30.8,788.0,940.32,680.79
2018,8,10,10,15,802.0,155.5,3.2,31.5,816.0,947.53,683.16
2018,8,10,10,30,810.0,157.0,3.3,32.2,844.0,951.79,683.72
2018,8,10,10,45,816.5,158.5,3.4,32.85,866.0,951.62,681.68
2018,8,10,11,0,823.0,160.0,3.5,33.5,888.0,948.41,677.83
2018,8,10,11,15,827.5,160.0,3.6,33.95,902.5,938.79,670.53
2018,8,10,11,30,832.0,160.0,3.7,34.4,917.0,926.23,661.46
2018,8,10,11,45,834.0,160.5,3.8,34.8,924.5,909.04,649.62
2018,8,10,12,0,836.0,161.0,3.9,35.2,932.0,889.12,636.09
2018,8,10,12,15,835.0,161.5,4.0,35.45,931.0,864.03,619.6
2018,8,10,12,30,834.0,162.0,4.1,35.7,930.0,836.58,601.56
2018,8,10,12,45,830.5,162.0,4.15,35.9,921.0,804.5,580.32
2018,8,10,13,0,827.0,162.0,4.2,36.1,912.0,770.51,557.75
2018,8,10,13,15,824.0,160.0,4.35,36.1,896.5,733.34,532.53
2018,8,10,13,30,821.0,158.0,4.5,36.1,881.0,694.59,505.6
2018,8,10,13,45,817.0,155.0,4.6,36.05,858.5,652.91,476.01
2018,8,10,14,0,813.0,152.0,4.7,36.0,836.0,610.06,444.91
2018,8,10,14,15,805.5,149.5,4.8,35.75,807.0,564.73,411.72
2018,8,10,14,30,798.0,147.0,4.9,35.5,778.0,518.88,377.18
2018,8,10,14,45,789.5,143.0,4.95,35.25,743.5,470.99,340.08
2018,8,10,15,0,781.0,139.0,5.0,35.0,709.0,423.07,301.96
2018,8,10,15,15,766.0,135.5,5.0,35.0,668.0,373.47,261.47
2018,8,10,15,30,751.0,132.0,5.0,35.0,627.0,319.65,217.34
2018,8,10,15,45,735.0,127.0,5.05,34.1,583.0,270.39,177.16
2018,8,10,16,0,719.0,122.0,5.1,33.2,539.0,222.64,138.55
2018,8,10,16,15,697.0,116.0,5.1,32.4,491.0,174.97,102.1
2018,8,10,16,30,675.0,110.0,5.1,31.6,443.0,129.78,71.79
2018,8,10,16,45,645.5,103.5,5.1,30.75,393.5,86.59,50.9
2018,8,10,17,0,616.0,97.0,5.1,29.9,344.0,63.67,47.9
2018,8,10,17,15,573.0,89.5,5.0,28.8,294.0,61.01,46.02
2018,8,10,17,30,530.0,82.0,4.9,27.7,244.0,58.15,43.86
2018,8,10,17,45,471.0,72.5,4.85,26.65,196.0,53.31,39.86
2018,8,10,18,0,412.0,63.0,4.8,25.6,148.0,48.19,35.4
2018,8,10,18,15,329.0,50.5,4.8,24.65,106.5,38.54,26.83
2018,8,10,18,30,246.0,38.0,4.8,23.7,65.0,29.61,18.31
2018,8,10,18,45,147.5,23.5,4.75,22.8,37.5,18.63,0.0
2018,8,10,19,0,49.0,9.0,4.7,21.9,10.0,8.58,0.0
2018,8,10,19,15,24.5,4.5,4.7,21.45,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,19.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,18.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,17.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,17.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,16.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,5,15,38.0,7.0,4.3,15.8,8.0,0.0,0.0
2018,8,11,5,30,76.0,14.0,4.4,16.2,16.0,45.57,0.0
2018,8,11,5,45,166.5,28.5,4.45,16.65,45.0,136.63,72.36
2018,8,11,6,0,257.0,43.0,4.5,17.1,74.0,212.61,165.98
2018,8,11,6,15,334.5,56.0,4.5,17.9,116.5,281.38,227.99
2018,8,11,6,30,412.0,69.0,4.5,18.7,159.0,357.15,293.04
2018,8,11,6,45,467.5,79.0,4.45,19.5,207.0,424.35,348.83
2018,8,11,7,0,523.0,89.0,4.4,20.3,255.0,492.99,403.56
2018,8,11,7,15,564.5,97.0,4.45,21.35,305.0,551.97,448.4
2018,8,11,7,30,606.0,105.0,4.5,22.4,355.0,612.26,492.55
2018,8,11,7,45,636.0,111.5,4.5,23.4,404.5,662.6,526.73
2018,8,11,8,0,666.0,118.0,4.5,24.4,454.0,712.8,559.77
2018,8,11,8,15,689.0,123.5,4.5,25.15,501.5,755.37,586.98
2018,8,11,8,30,712.0,129.0,4.5,25.9,549.0,796.82,612.81
2018,8,11,8,45,729.0,134.0,4.5,26.65,593.0,830.87,633.03
2018,8,11,9,0,746.0,139.0,4.5,27.4,637.0,863.02,651.67
2018,8,11,9,15,758.0,143.5,4.55,28.05,676.5,887.8,665.5
2018,8,11,9,30,770.0,148.0,4.6,28.7,716.0,905.33,674.36
2018,8,11,9,45,776.5,153.5,4.65,29.3,749.5,921.01,682.26
2018,8,11,10,0,783.0,159.0,4.7,29.9,783.0,933.83,688.29
2018,8,11,10,15,756.5,180.0,4.75,30.3,800.5,933.74,686.35
2018,8,11,10,30,730.0,201.0,4.8,30.7,818.0,925.39,679.1
2018,8,11,10,45,733.0,206.0,4.85,31.05,839.5,925.12,677.6
2018,8,11,11,0,736.0,211.0,4.9,31.4,861.0,921.98,674.24
2018,8,11,11,15,681.0,243.0,5.0,31.55,852.0,889.35,651.94
2018,8,11,11,30,626.0,275.0,5.1,31.7,843.0,854.44,626.62
2018,8,11,11,45,585.5,299.5,5.2,31.8,834.0,823.87,604.66
2018,8,11,12,0,545.0,324.0,5.3,31.9,825.0,793.53,582.7
2018,8,11,12,15,615.5,285.0,5.4,31.85,850.5,795.93,586.63
2018,8,11,12,30,686.0,246.0,5.5,31.8,876.0,794.3,587.43
2018,8,11,12,45,754.5,206.0,5.6,31.7,893.5,784.58,582.56
2018,8,11,13,0,823.0,166.0,5.7,31.6,911.0,769.21,573.44
2018,8,11,13,15,817.0,165.5,5.75,31.4,894.0,731.29,546.57
2018,8,11,13,30,811.0,165.0,5.8,31.2,877.0,692.01,518.31
2018,8,11,13,45,801.5,164.5,5.85,31.0,853.0,649.34,487.01
2018,8,11,14,0,792.0,164.0,5.9,30.8,829.0,605.97,454.51
2018,8,11,14,15,782.0,162.5,5.9,30.5,799.5,560.95,420.14
2018,8,11,14,30,772.0,161.0,5.9,30.2,770.0,515.69,384.74
2018,8,11,14,45,751.5,160.5,5.9,29.85,731.0,462.23,342.6
2018,8,11,15,0,731.0,160.0,5.9,29.5,692.0,413.62,303.12
2018,8,11,15,15,702.5,160.0,5.9,29.5,647.0,364.07,261.98
2018,8,11,15,30,674.0,160.0,5.9,29.5,602.0,316.98,222.45
2018,8,11,15,45,660.0,152.0,5.8,28.65,559.5,269.65,183.09
2018,8,11,16,0,646.0,144.0,5.7,27.8,517.0,223.73,145.35
2018,8,11,16,15,621.0,138.0,5.6,27.1,470.5,179.49,111.23
2018,8,11,16,30,596.0,132.0,5.5,26.4,424.0,138.13,83.46
2018,8,11,16,45,570.0,122.0,5.4,25.65,376.5,96.53,62.65
2018,8,11,17,0,544.0,112.0,5.3,24.9,329.0,75.71,59.21
2018,8,11,17,15,507.0,102.5,5.25,24.1,282.0,71.59,56.03
2018,8,11,17,30,470.0,93.0,5.2,23.3,235.0,66.6,51.96
2018,8,11,17,45,412.5,81.5,5.1,22.45,188.5,59.75,46.12
2018,8,11,18,0,355.0,70.0,5.0,21.6,142.0,52.55,39.73
2018,8,11,18,15,277.5,55.0,4.95,20.9,101.5,42.16,30.32
2018,8,11,18,30,200.0,40.0,4.9,20.2,61.0,31.3,19.79
2018,8,11,18,45,119.0,24.5,4.8,19.55,35.0,19.52,0.0
2018,8,11,19,0,38.0,9.0,4.7,18.9,9.0,8.58,0.0
2018,8,11,19,15,19.0,4.5,4.65,18.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,17.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,5,15,25.0,6.0,2.85,14.85,6.5,0.0,0.0
2018,8,12,5,30,50.0,12.0,2.9,15.2,13.0,32.56,0.0
2018,8,12,5,45,118.0,27.5,2.95,15.6,39.0,103.29,48.78
2018,8,12,6,0,186.0,43.0,3.0,16.0,65.0,175.95,136.48
2018,8,12,6,15,253.0,59.5,2.9,16.7,105.0,240.16,194.15
2018,8,12,6,30,320.0,76.0,2.8,17.4,145.0,310.22,254.19
2018,8,12,6,45,372.5,89.5,2.75,18.15,191.0,372.26,305.78
2018,8,12,7,0,425.0,103.0,2.7,18.9,237.0,437.88,358.19
2018,8,12,7,15,467.5,114.0,2.65,19.7,285.5,496.2,402.77
2018,8,12,7,30,510.0,125.0,2.6,20.5,334.0,556.42,447.11
2018,8,12,7,45,544.0,133.5,2.55,21.35,383.0,608.31,483.5
2018,8,12,8,0,578.0,142.0,2.5,22.2,432.0,666.58,523.18
2018,8,12,8,15,605.5,148.5,2.5,23.1,479.5,711.89,552.25
2018,8,12,8,30,633.0,155.0,2.5,24.0,527.0,756.4,579.82
2018,8,12,8,45,655.5,159.5,2.55,24.9,571.0,793.12,601.67
2018,8,12,9,0,678.0,164.0,2.6,25.8,615.0,828.27,622.13
2018,8,12,9,15,696.5,166.5,2.7,26.65,655.0,855.68,637.54
2018,8,12,9,30,715.0,169.0,2.8,27.5,695.0,880.95,651.45
2018,8,12,9,45,732.0,169.5,2.9,28.3,730.0,900.25,661.46
2018,8,12,10,0,749.0,170.0,3.0,29.1,765.0,917.04,669.84
2018,8,12,10,15,761.5,170.5,3.15,29.75,794.5,921.91,671.19
2018,8,12,10,30,774.0,171.0,3.3,30.4,824.0,929.29,674.36
2018,8,12,10,45,787.0,169.0,3.45,31.0,848.0,931.64,674.43
2018,8,12,11,0,800.0,167.0,3.6,31.6,872.0,931.01,672.65
2018,8,12,11,15,806.0,167.0,3.8,32.0,887.0,922.87,666.9
2018,8,12,11,30,812.0,167.0,4.0,32.4,902.0,911.81,659.3
2018,8,12,11,45,818.0,165.0,4.15,32.75,910.5,895.9,648.44
2018,8,12,12,0,824.0,163.0,4.3,33.1,919.0,877.21,635.8
2018,8,12,12,15,826.0,161.5,4.45,33.25,919.0,852.9,619.94
2018,8,12,12,30,828.0,160.0,4.6,33.4,919.0,826.15,602.41
2018,8,12,12,45,829.5,157.0,4.75,33.5,911.5,795.28,582.27
2018,8,12,13,0,831.0,154.0,4.9,33.6,904.0,762.26,560.68
2018,8,12,13,15,828.5,152.5,5.0,33.5,889.0,725.72,535.56
2018,8,12,13,30,826.0,151.0,5.1,33.4,874.0,687.53,508.55
2018,8,12,13,45,822.5,147.5,5.2,33.25,851.5,645.46,478.32
2018,8,12,14,0,819.0,144.0,5.3,33.1,829.0,602.16,446.44
2018,8,12,14,15,812.0,140.5,5.35,32.75,799.5,555.93,411.81
2018,8,12,14,30,805.0,137.0,5.4,32.4,770.0,509.14,375.79
2018,8,12,14,45,797.5,133.0,5.45,32.05,735.5,461.32,337.98
2018,8,12,15,0,790.0,129.0,5.5,31.7,701.0,413.36,299.02
2018,8,12,15,15,775.0,126.0,5.5,31.7,660.5,363.72,257.58
2018,8,12,15,30,760.0,123.0,5.5,31.7,620.0,315.08,216.4
2018,8,12,15,45,746.0,117.5,5.5,30.6,576.0,265.81,175.54
2018,8,12,16,0,732.0,112.0,5.5,29.5,532.0,212.31,131.96
2018,8,12,16,15,712.0,106.5,5.45,28.65,485.0,164.69,95.22
2018,8,12,16,30,692.0,101.0,5.4,27.8,438.0,119.33,65.1
2018,8,12,16,45,664.5,94.5,5.3,26.95,388.5,75.43,45.08
2018,8,12,17,0,637.0,88.0,5.2,26.1,339.0,57.28,43.29
2018,8,12,17,15,596.5,81.0,5.1,25.1,289.5,54.72,41.39
2018,8,12,17,30,556.0,74.0,5.0,24.1,240.0,51.97,39.23
2018,8,12,17,45,499.5,65.0,4.85,23.1,192.5,47.28,35.25
2018,8,12,18,0,443.0,56.0,4.7,22.1,145.0,42.31,30.83
2018,8,12,18,15,355.0,45.5,4.6,21.3,103.5,35.62,24.66
2018,8,12,18,30,267.0,35.0,4.5,20.5,62.0,27.36,16.34
2018,8,12,18,45,160.5,22.0,4.4,19.75,35.5,17.52,0.0
2018,8,12,19,0,54.0,9.0,4.3,19.0,9.0,8.58,0.0
2018,8,12,19,15,27.0,4.5,4.3,18.65,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,41.5,6.5,3.6,14.55,7.5,0.0,0.0
2018,8,13,5,30,83.0,13.0,3.7,15.0,15.0,47.31,0.0
2018,8,13,5,45,181.0,26.5,3.85,15.4,43.5,138.44,59.18
2018,8,13,6,0,279.0,40.0,4.0,15.8,72.0,219.32,170.74
2018,8,13,6,15,360.5,50.5,4.05,16.4,114.0,289.51,235.23
2018,8,13,6,30,442.0,61.0,4.1,17.0,156.0,367.09,302.48
2018,8,13,6,45,498.5,70.0,4.1,17.6,204.0,432.77,357.82
2018,8,13,7,0,555.0,79.0,4.1,18.2,252.0,501.77,413.63
2018,8,13,7,15,595.5,86.0,4.1,18.8,302.0,559.71,458.62
2018,8,13,7,30,636.0,93.0,4.1,19.4,352.0,618.9,502.29
2018,8,13,7,45,666.5,98.0,4.1,20.05,401.5,668.61,536.95
2018,8,13,8,0,697.0,103.0,4.1,20.7,451.0,718.2,570.61
2018,8,13,8,15,720.5,107.5,4.1,21.35,499.0,760.77,598.32
2018,8,13,8,30,744.0,112.0,4.1,22.0,547.0,798.1,621.72
2018,8,13,8,45,760.5,115.5,4.1,22.65,591.0,830.85,641.51
2018,8,13,9,0,777.0,119.0,4.1,23.3,635.0,861.58,659.63
2018,8,13,9,15,785.5,124.5,4.15,23.85,673.5,884.93,672.94
2018,8,13,9,30,794.0,130.0,4.2,24.4,712.0,905.62,684.42
2018,8,13,9,45,794.0,138.0,4.25,25.0,744.0,918.22,690.24
2018,8,13,10,0,794.0,146.0,4.3,25.6,776.0,927.76,694.1
2018,8,13,10,15,803.0,148.0,4.35,26.0,805.0,936.39,698.01
2018,8,13,10,30,812.0,150.0,4.4,26.4,834.0,942.05,700.02
2018,8,13,10,45,817.5,152.0,4.5,26.85,855.5,941.37,698.0
2018,8,13,11,0,823.0,154.0,4.6,27.3,877.0,937.65,694.16
2018,8,13,11,15,826.0,155.5,4.7,27.45,891.5,928.08,687.55
2018,8,13,11,30,829.0,157.0,4.8,27.6,906.0,915.58,679.06
2018,8,13,11,45,830.5,157.5,4.9,27.75,913.0,897.88,667.11
2018,8,13,12,0,832.0,158.0,5.0,27.9,920.0,877.47,653.36
2018,8,13,12,15,835.5,156.5,5.1,27.85,921.0,854.22,638.18
2018,8,13,12,30,839.0,155.0,5.2,27.8,922.0,828.4,621.17
2018,8,13,12,45,844.0,150.5,5.3,27.75,916.0,798.51,601.23
2018,8,13,13,0,849.0,146.0,5.4,27.7,910.0,764.79,578.47
2018,8,13,13,15,845.5,144.5,5.5,27.45,894.0,727.84,552.73
2018,8,13,13,30,842.0,143.0,5.6,27.2,878.0,688.85,524.46
2018,8,13,13,45,836.5,141.5,5.65,26.9,855.5,646.64,493.12
2018,8,13,14,0,831.0,140.0,5.7,26.6,833.0,603.31,460.18
2018,8,13,14,15,824.0,137.5,5.75,26.15,804.0,557.37,424.72
2018,8,13,14,30,817.0,135.0,5.8,25.7,775.0,510.83,387.78
2018,8,13,14,45,806.5,132.0,5.85,25.25,739.5,461.92,348.02
2018,8,13,15,0,796.0,129.0,5.9,24.8,704.0,413.14,307.28
2018,8,13,15,15,781.5,126.0,5.9,24.8,663.0,363.34,264.37
2018,8,13,15,30,767.0,123.0,5.9,24.8,622.0,314.49,221.71
2018,8,13,15,45,750.0,119.0,5.8,23.65,577.5,265.38,179.82
2018,8,13,16,0,733.0,115.0,5.7,22.5,533.0,212.12,135.39
2018,8,13,16,15,710.0,110.0,5.6,21.8,485.0,164.43,97.89
2018,8,13,16,30,687.0,105.0,5.5,21.1,437.0,119.33,67.73
2018,8,13,16,45,656.5,98.5,5.45,20.45,387.0,75.66,48.18
2018,8,13,17,0,626.0,92.0,5.4,19.8,337.0,60.53,47.3
2018,8,13,17,15,581.0,85.0,5.3,19.2,286.5,58.1,45.41
2018,8,13,17,30,536.0,78.0,5.2,18.6,236.0,55.51,43.26
2018,8,13,17,45,474.5,68.5,5.05,18.05,188.0,50.53,38.86
2018,8,13,18,0,413.0,59.0,4.9,17.5,140.0,45.26,34.0
2018,8,13,18,15,324.5,47.0,4.85,17.1,99.0,36.03,25.42
2018,8,13,18,30,236.0,35.0,4.8,16.7,58.0,27.41,16.4
2018,8,13,18,45,139.5,21.5,4.7,16.3,33.0,17.16,0.0
2018,8,13,19,0,43.0,8.0,4.6,15.9,8.0,7.63,0.0
2018,8,13,19,15,21.5,4.0,4.5,15.7,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,15.0,4.5,3.8,14.75,5.0,0.0,0.0
2018,8,14,5,30,30.0,9.0,3.9,15.1,10.0,21.15,0.0
2018,8,14,5,45,81.0,25.5,4.05,15.45,33.5,81.73,26.98
2018,8,14,6,0,132.0,42.0,4.2,15.8,57.0,136.83,104.51
2018,8,14,6,15,192.5,62.0,4.3,16.35,96.5,199.58,161.1
2018,8,14,6,30,253.0,82.0,4.4,16.9,136.0,266.79,219.51
2018,8,14,6,45,249.5,98.5,4.45,17.4,163.5,292.27,241.83
2018,8,14,7,0,246.0,115.0,4.5,17.9,191.0,317.06,262.38
2018,8,14,7,15,245.5,131.5,4.5,18.35,219.0,343.18,283.09
2018,8,14,7,30,245.0,148.0,4.5,18.8,247.0,368.58,302.46
2018,8,14,7,45,288.5,163.5,4.5,19.3,295.5,426.72,348.06
2018,8,14,8,0,332.0,179.0,4.5,19.8,344.0,486.67,393.86
2018,8,14,8,15,331.0,192.5,4.5,20.25,371.0,507.85,408.07
2018,8,14,8,30,330.0,206.0,4.5,20.7,398.0,527.83,421.27
2018,8,14,8,45,421.5,201.5,4.5,21.1,467.0,623.42,493.23
2018,8,14,9,0,513.0,197.0,4.5,21.5,536.0,706.44,553.98
2018,8,14,9,15,595.5,193.0,4.5,21.85,610.5,788.97,612.63
2018,8,14,9,30,678.0,189.0,4.5,22.2,685.0,865.87,664.76
2018,8,14,9,45,710.0,182.5,4.55,22.6,724.0,891.27,680.04
2018,8,14,10,0,742.0,176.0,4.6,23.0,763.0,914.35,694.01
2018,8,14,10,15,692.5,207.0,4.6,23.3,770.5,897.8,680.54
2018,8,14,10,30,643.0,238.0,4.6,23.6,778.0,877.3,664.26
2018,8,14,10,45,677.0,228.5,4.65,23.9,810.5,891.41,673.46
2018,8,14,11,0,711.0,219.0,4.7,24.2,843.0,902.52,679.95
2018,8,14,11,15,753.0,199.0,4.75,24.4,869.5,907.11,682.34
2018,8,14,11,30,795.0,179.0,4.8,24.6,896.0,904.89,680.2
2018,8,14,11,45,782.5,187.0,4.85,24.8,897.0,882.36,664.21
2018,8,14,12,0,770.0,195.0,4.9,25.0,898.0,857.61,646.83
2018,8,14,12,15,773.0,192.0,5.0,25.05,897.5,833.62,630.65
2018,8,14,12,30,776.0,189.0,5.1,25.1,897.0,807.3,612.78
2018,8,14,12,45,799.5,174.5,5.15,25.2,898.0,784.12,596.71
2018,8,14,13,0,823.0,160.0,5.2,25.3,899.0,757.6,578.0
2018,8,14,13,15,822.0,157.5,5.25,25.35,884.5,721.31,551.23
2018,8,14,13,30,821.0,155.0,5.3,25.4,870.0,683.29,522.75
2018,8,14,13,45,820.0,150.0,5.4,25.4,848.0,641.49,491.26
2018,8,14,14,0,819.0,145.0,5.5,25.4,826.0,598.29,457.96
2018,8,14,14,15,812.0,142.0,5.55,25.15,797.0,552.37,422.06
2018,8,14,14,30,805.0,139.0,5.6,24.9,768.0,505.88,384.76
2018,8,14,14,45,797.5,135.0,5.65,24.6,733.5,457.94,345.43
2018,8,14,15,0,790.0,131.0,5.7,24.3,699.0,409.87,304.95
2018,8,14,15,15,775.0,128.0,5.7,24.3,658.0,360.18,262.09
2018,8,14,15,30,760.0,125.0,5.7,24.3,617.0,311.51,219.58
2018,8,14,15,45,744.5,119.5,5.7,23.35,572.5,256.45,172.89
2018,8,14,16,0,729.0,114.0,5.7,22.4,528.0,207.92,132.12
2018,8,14,16,15,707.5,108.0,5.6,21.9,480.0,159.91,94.45
2018,8,14,16,30,686.0,102.0,5.5,21.4,432.0,114.33,64.3
2018,8,14,16,45,656.5,96.0,5.45,20.85,382.5,71.17,46.22
2018,8,14,17,0,627.0,90.0,5.4,20.3,333.0,59.22,46.08
2018,8,14,17,15,584.0,82.5,5.3,19.7,283.0,56.33,43.77
2018,8,14,17,30,541.0,75.0,5.2,19.1,233.0,53.23,41.17
2018,8,14,17,45,481.0,66.0,5.05,18.45,185.5,48.58,37.08
2018,8,14,18,0,421.0,57.0,4.9,17.8,138.0,43.68,32.54
2018,8,14,18,15,330.5,45.5,4.7,17.35,97.5,36.09,25.38
2018,8,14,18,30,240.0,34.0,4.5,16.9,57.0,26.68,15.43
2018,8,14,18,45,142.0,21.0,4.25,16.45,32.5,16.81,0.0
2018,8,14,19,0,44.0,8.0,4.0,16.0,8.0,7.63,0.0
2018,8,14,19,15,22.0,4.0,3.95,15.8,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.0,14.9,10.0,27.78,0.0
2018,8,15,5,45,139.5,24.5,3.3,15.55,38.0,114.24,29.96
2018,8,15,6,0,233.0,40.0,3.6,16.2,66.0,195.72,150.22
2018,8,15,6,15,283.5,53.0,3.65,16.75,101.0,247.58,199.94
2018,8,15,6,30,334.0,66.0,3.7,17.3,136.0,304.28,249.99
2018,8,15,6,45,352.0,81.5,3.75,17.9,173.5,347.35,286.86
2018,8,15,7,0,370.0,97.0,3.8,18.5,211.0,391.03,322.61
2018,8,15,7,15,435.0,105.0,3.8,19.05,263.0,459.56,377.46
2018,8,15,7,30,500.0,113.0,3.8,19.6,315.0,531.81,433.36
2018,8,15,7,45,559.5,115.5,3.75,20.2,370.0,602.9,486.32
2018,8,15,8,0,619.0,118.0,3.7,20.8,425.0,670.15,533.93
2018,8,15,8,15,677.5,113.5,3.65,21.35,481.0,729.41,574.2
2018,8,15,8,30,736.0,109.0,3.6,21.9,537.0,785.29,611.03
2018,8,15,8,45,632.5,155.5,3.6,22.5,544.0,764.92,592.93
2018,8,15,9,0,529.0,202.0,3.6,23.1,551.0,725.81,560.65
2018,8,15,9,15,543.5,212.0,3.65,23.6,590.0,755.26,579.78
2018,8,15,9,30,558.0,222.0,3.7,24.1,629.0,782.92,597.02
2018,8,15,9,45,681.0,177.5,3.75,24.6,698.0,857.2,647.86
2018,8,15,10,0,804.0,133.0,3.8,25.1,767.0,920.25,688.32
2018,8,15,10,15,828.0,126.5,3.9,25.45,800.5,926.21,690.46
2018,8,15,10,30,852.0,120.0,4.0,25.8,834.0,937.57,696.78
2018,8,15,10,45,797.0,154.5,4.1,26.2,836.0,921.54,684.56
2018,8,15,11,0,742.0,189.0,4.2,26.6,838.0,898.99,668.23
2018,8,15,11,15,654.0,248.0,4.35,26.75,827.0,863.9,643.48
2018,8,15,11,30,566.0,307.0,4.5,26.9,816.0,825.39,614.14
2018,8,15,11,45,678.0,240.5,4.6,27.1,855.0,844.1,630.15
2018,8,15,12,0,790.0,174.0,4.7,27.3,894.0,853.06,636.83
2018,8,15,12,15,837.0,146.5,4.85,27.3,908.5,838.03,627.28
2018,8,15,12,30,884.0,119.0,5.0,27.3,923.0,824.28,618.74
2018,8,15,12,45,880.5,119.5,5.1,27.3,914.0,792.23,597.13
2018,8,15,13,0,877.0,120.0,5.2,27.3,905.0,758.1,573.99
2018,8,15,13,15,874.0,118.5,5.3,27.1,889.5,720.62,548.39
2018,8,15,13,30,871.0,117.0,5.4,26.9,874.0,681.38,519.7
2018,8,15,13,45,866.5,115.0,5.45,26.75,851.0,639.15,487.9
2018,8,15,14,0,862.0,113.0,5.5,26.6,828.0,595.61,454.36
2018,8,15,14,15,855.5,111.5,5.55,26.25,799.0,550.27,418.93
2018,8,15,14,30,849.0,110.0,5.6,25.9,770.0,504.13,381.89
2018,8,15,14,45,841.0,107.5,5.65,25.5,735.5,455.91,342.29
2018,8,15,15,0,833.0,105.0,5.7,25.1,701.0,407.43,301.39
2018,8,15,15,15,819.0,103.0,5.7,25.1,660.5,351.39,253.43
2018,8,15,15,30,805.0,101.0,5.7,25.1,620.0,301.62,209.73
2018,8,15,15,45,789.5,96.5,5.6,24.2,574.5,250.52,165.79
2018,8,15,16,0,774.0,92.0,5.5,23.3,529.0,200.83,124.0
2018,8,15,16,15,754.0,88.0,5.4,22.85,481.5,152.59,86.41
2018,8,15,16,30,734.0,84.0,5.3,22.4,434.0,106.58,56.87
2018,8,15,16,45,705.5,79.5,5.2,21.95,384.5,62.46,40.3
2018,8,15,17,0,677.0,75.0,5.1,21.5,335.0,48.34,36.44
2018,8,15,17,15,635.0,69.0,5.0,20.9,284.5,46.11,34.67
2018,8,15,17,30,593.0,63.0,4.9,20.3,234.0,43.71,32.67
2018,8,15,17,45,533.5,56.5,4.75,19.75,186.5,40.73,30.02
2018,8,15,18,0,474.0,50.0,4.6,19.2,139.0,37.64,27.08
2018,8,15,18,15,380.0,40.0,4.4,18.75,97.5,31.17,20.97
2018,8,15,18,30,286.0,30.0,4.2,18.3,56.0,24.37,13.08
2018,8,15,18,45,171.0,18.5,4.05,17.8,31.5,17.63,0.0
2018,8,15,19,0,56.0,7.0,3.9,17.3,7.0,6.67,0.0
2018,8,15,19,15,28.0,3.5,3.85,17.1,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.0,5.0,2.35,13.95,5.5,0.0,0.0
2018,8,16,5,30,72.0,10.0,2.7,14.5,11.0,39.47,0.0
2018,8,16,5,45,200.5,22.5,3.0,15.1,40.5,137.98,22.76
2018,8,16,6,0,329.0,35.0,3.3,15.7,70.0,237.59,182.24
2018,8,16,6,15,417.0,43.5,3.35,16.3,113.0,311.31,251.76
2018,8,16,6,30,505.0,52.0,3.4,16.9,156.0,392.07,321.83
2018,8,16,6,45,563.0,58.5,3.45,17.5,205.0,457.63,377.21
2018,8,16,7,0,621.0,65.0,3.5,18.1,254.0,526.67,432.98
2018,8,16,7,15,662.0,69.5,3.5,18.7,305.0,583.89,476.53
2018,8,16,7,30,703.0,74.0,3.5,19.3,356.0,639.03,516.21
2018,8,16,7,45,732.5,78.0,3.5,19.9,407.0,689.02,550.74
2018,8,16,8,0,762.0,82.0,3.5,20.5,458.0,738.65,584.04
2018,8,16,8,15,784.0,84.5,3.5,21.2,506.0,779.42,609.88
2018,8,16,8,30,806.0,87.0,3.5,21.9,554.0,818.81,634.24
2018,8,16,8,45,823.0,89.5,3.5,22.6,599.0,844.73,648.69
2018,8,16,9,0,840.0,92.0,3.5,23.3,644.0,875.91,666.73
2018,8,16,9,15,850.0,95.5,3.5,23.9,684.0,899.49,679.57
2018,8,16,9,30,860.0,99.0,3.5,24.5,724.0,920.35,690.53
2018,8,16,9,45,865.0,102.5,3.5,25.15,757.5,933.64,696.25
2018,8,16,10,0,870.0,106.0,3.5,25.8,791.0,943.89,700.05
2018,8,16,10,15,877.5,107.5,3.5,26.35,820.0,951.22,702.29
2018,8,16,10,30,885.0,109.0,3.5,26.9,849.0,955.44,702.59
2018,8,16,10,45,890.5,109.5,3.5,27.5,870.5,953.56,698.87
2018,8,16,11,0,896.0,110.0,3.5,28.1,892.0,948.51,693.26
2018,8,16,11,15,898.0,111.0,3.55,28.5,906.0,937.61,684.81
2018,8,16,11,30,900.0,112.0,3.6,28.9,920.0,923.64,674.5
2018,8,16,11,45,901.5,112.5,3.6,29.3,927.0,905.73,661.42
2018,8,16,12,0,903.0,113.0,3.6,29.7,934.0,884.93,646.55
2018,8,16,12,15,902.5,113.0,3.75,29.95,933.0,859.2,629.62
2018,8,16,12,30,902.0,113.0,3.9,30.2,932.0,830.9,610.91
2018,8,16,12,45,899.5,113.0,4.0,30.45,923.0,798.61,589.18
2018,8,16,13,0,897.0,113.0,4.1,30.7,914.0,764.13,565.86
2018,8,16,13,15,893.0,112.0,4.25,30.6,897.5,725.67,540.39
2018,8,16,13,30,889.0,111.0,4.4,30.5,881.0,685.45,511.67
2018,8,16,13,45,883.0,110.0,4.55,30.4,857.5,642.41,480.18
2018,8,16,14,0,877.0,109.0,4.7,30.3,834.0,598.12,447.18
2018,8,16,14,15,870.0,107.0,4.75,29.95,804.0,551.39,411.59
2018,8,16,14,30,863.0,105.0,4.8,29.6,774.0,503.9,374.37
2018,8,16,14,45,853.5,103.0,4.9,29.25,738.5,454.76,334.9
2018,8,16,15,0,844.0,101.0,5.0,28.9,703.0,405.48,294.16
2018,8,16,15,15,830.0,99.0,5.0,28.9,661.5,354.79,250.99
2018,8,16,15,30,816.0,97.0,5.0,28.9,620.0,298.47,203.11
2018,8,16,15,45,800.0,93.5,5.05,27.8,575.0,247.5,160.21
2018,8,16,16,0,784.0,90.0,5.1,26.7,530.0,197.98,119.45
2018,8,16,16,15,762.0,86.5,5.1,25.95,481.5,149.38,82.63
2018,8,16,16,30,740.0,83.0,5.1,25.2,433.0,103.24,54.19
2018,8,16,16,45,710.5,78.5,5.05,24.45,383.0,58.85,44.83
2018,8,16,17,0,681.0,74.0,5.0,23.7,333.0,47.8,35.64
2018,8,16,17,15,638.5,68.5,4.9,22.9,282.5,45.92,34.21
2018,8,16,17,30,596.0,63.0,4.8,22.1,232.0,43.91,32.58
2018,8,16,17,45,534.5,56.0,4.7,21.35,184.0,40.51,29.6
2018,8,16,18,0,473.0,49.0,4.6,20.6,136.0,36.97,26.3
2018,8,16,18,15,376.5,39.5,4.5,20.0,95.0,30.93,20.56
2018,8,16,18,30,280.0,30.0,4.4,19.4,54.0,24.62,12.63
2018,8,16,18,45,166.5,19.0,4.3,18.85,30.5,18.11,0.0
2018,8,16,19,0,53.0,8.0,4.2,18.3,7.0,0.0,0.0
2018,8,16,19,15,26.5,4.0,4.1,18.0,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,5,15,34.5,4.5,2.15,14.75,5.0,0.0,0.0
2018,8,17,5,30,69.0,9.0,2.4,15.3,10.0,37.16,0.0
2018,8,17,5,45,193.5,22.0,2.7,15.8,39.0,132.88,4.27
2018,8,17,6,0,318.0,35.0,3.0,16.3,68.0,231.3,175.66
2018,8,17,6,15,408.5,43.5,2.95,17.0,111.0,305.9,246.11
2018,8,17,6,30,499.0,52.0,2.9,17.7,154.0,387.65,316.47
2018,8,17,6,45,560.5,58.0,2.9,18.45,203.0,454.49,372.28
2018,8,17,7,0,622.0,64.0,2.9,19.2,252.0,525.05,428.5
2018,8,17,7,15,664.0,68.0,2.85,19.95,303.0,582.28,471.19
2018,8,17,7,30,706.0,72.0,2.8,20.7,354.0,637.68,510.06
2018,8,17,7,45,738.0,75.0,2.7,21.45,405.0,688.43,543.83
2018,8,17,8,0,770.0,78.0,2.6,22.2,456.0,738.98,576.25
2018,8,17,8,15,792.0,81.5,2.55,23.1,505.0,781.16,601.66
2018,8,17,8,30,814.0,85.0,2.5,24.0,554.0,821.93,625.44
2018,8,17,8,45,832.5,86.0,2.45,24.95,599.5,847.6,638.21
2018,8,17,9,0,851.0,87.0,2.4,25.9,645.0,878.55,654.42
2018,8,17,9,15,865.0,88.5,2.45,26.75,686.0,903.71,667.55
2018,8,17,9,30,879.0,90.0,2.5,27.6,727.0,926.26,678.91
2018,8,17,9,45,890.5,90.0,2.5,28.45,762.5,941.99,685.35
2018,8,17,10,0,902.0,90.0,2.5,29.3,798.0,954.77,689.97
2018,8,17,10,15,910.5,91.0,2.55,30.1,828.0,962.74,692.17
2018,8,17,10,30,919.0,92.0,2.6,30.9,858.0,967.49,692.45
2018,8,17,10,45,925.0,91.5,2.65,31.7,880.0,965.02,688.27
2018,8,17,11,0,931.0,91.0,2.7,32.5,902.0,959.3,682.21
2018,8,17,11,15,935.5,91.5,2.75,33.2,917.5,949.97,674.3
2018,8,17,11,30,940.0,92.0,2.8,33.9,933.0,937.38,664.47
2018,8,17,11,45,942.5,92.0,2.85,34.55,941.0,919.33,651.44
2018,8,17,12,0,945.0,92.0,2.9,35.2,949.0,898.22,636.58
2018,8,17,12,15,945.5,92.0,2.95,35.65,948.5,872.47,619.35
2018,8,17,12,30,946.0,92.0,3.0,36.1,948.0,843.95,600.37
2018,8,17,12,45,945.0,91.5,3.1,36.6,940.0,811.16,578.75
2018,8,17,13,0,944.0,91.0,3.2,37.1,932.0,775.96,555.46
2018,8,17,13,15,941.5,90.5,3.3,37.1,916.5,737.43,530.94
2018,8,17,13,30,939.0,90.0,3.4,37.1,901.0,696.9,503.3
2018,8,17,13,45,934.5,89.5,3.5,37.15,878.0,653.3,472.27
2018,8,17,14,0,930.0,89.0,3.6,37.2,855.0,608.19,439.37
2018,8,17,14,15,924.5,87.5,3.7,36.95,825.5,560.39,404.17
2018,8,17,14,30,919.0,86.0,3.8,36.7,796.0,511.59,367.12
2018,8,17,14,45,910.5,85.0,3.9,36.45,760.0,461.11,327.68
2018,8,17,15,0,902.0,84.0,4.0,36.2,724.0,410.32,286.83
2018,8,17,15,15,889.5,81.5,4.0,36.2,681.5,356.91,242.78
2018,8,17,15,30,877.0,79.0,4.0,36.2,639.0,304.03,198.58
2018,8,17,15,45,862.5,77.0,4.15,35.2,593.5,251.85,155.85
2018,8,17,16,0,848.0,75.0,4.3,34.2,548.0,200.81,115.11
2018,8,17,16,15,828.5,72.5,4.3,33.4,499.0,150.14,78.19
2018,8,17,16,30,809.0,70.0,4.3,32.6,450.0,94.21,44.24
2018,8,17,16,45,780.5,67.0,4.35,31.75,398.5,47.4,33.93
2018,8,17,17,0,752.0,64.0,4.4,30.9,347.0,45.14,32.3
2018,8,17,17,15,711.0,59.5,4.35,29.65,294.5,43.39,31.07
2018,8,17,17,30,670.0,55.0,4.3,28.4,242.0,41.59,29.7
2018,8,17,17,45,608.0,49.5,4.2,27.15,192.5,38.8,27.37
2018,8,17,18,0,546.0,44.0,4.1,25.9,143.0,32.89,22.19
2018,8,17,18,15,444.5,36.0,4.05,24.8,99.5,27.98,17.58
2018,8,17,18,30,343.0,28.0,4.0,23.7,56.0,22.92,10.41
2018,8,17,18,45,206.5,18.0,3.9,22.6,31.5,17.16,0.0
2018,8,17,19,0,70.0,8.0,3.8,21.5,7.0,0.0,0.0
2018,8,17,19,15,35.0,4.0,3.8,21.0,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,5,15,36.0,4.5,2.45,14.45,5.0,0.0,0.0
2018,8,18,5,30,72.0,9.0,2.7,15.0,10.0,38.29,0.0
2018,8,18,5,45,204.0,22.0,2.95,15.5,39.5,136.15,0.0
2018,8,18,6,0,336.0,35.0,3.2,16.0,69.0,239.65,180.91
2018,8,18,6,15,429.5,44.0,3.1,16.85,113.5,317.29,255.05
2018,8,18,6,30,523.0,53.0,3.0,17.7,158.0,402.29,327.98
2018,8,18,6,45,584.5,59.5,2.9,18.5,209.0,470.77,384.84
2018,8,18,7,0,646.0,66.0,2.8,19.3,260.0,542.88,441.73
2018,8,18,7,15,688.0,70.5,2.75,20.3,312.0,601.65,484.85
2018,8,18,7,30,730.0,75.0,2.7,21.3,364.0,658.12,523.62
2018,8,18,7,45,761.0,78.0,2.7,22.3,416.0,708.88,556.9
2018,8,18,8,0,792.0,81.0,2.7,23.3,468.0,759.26,588.79
2018,8,18,8,15,814.5,84.0,2.65,24.3,518.0,801.79,613.88
2018,8,18,8,30,837.0,87.0,2.6,25.3,568.0,842.85,637.29
2018,8,18,8,45,854.0,89.0,2.55,26.3,614.0,868.75,649.84
2018,8,18,9,0,871.0,91.0,2.5,27.3,660.0,899.79,665.7
2018,8,18,9,15,873.5,97.5,2.5,28.25,698.5,920.29,674.85
2018,8,18,9,30,876.0,104.0,2.5,29.2,737.0,937.68,681.98
2018,8,18,9,45,866.0,115.5,2.5,30.15,767.0,945.64,683.05
2018,8,18,10,0,856.0,127.0,2.5,31.1,797.0,957.89,687.05
2018,8,18,10,15,865.0,128.0,2.5,31.85,826.5,957.75,683.73
2018,8,18,10,30,874.0,129.0,2.5,32.6,856.0,962.43,683.72
2018,8,18,10,45,882.5,129.5,2.55,33.4,880.0,962.96,681.48
2018,8,18,11,0,891.0,130.0,2.6,34.2,904.0,960.3,677.38
2018,8,18,11,15,896.0,130.0,2.65,34.8,919.5,950.74,669.63
2018,8,18,11,30,901.0,130.0,2.7,35.4,935.0,938.04,660.1
2018,8,18,11,45,904.5,129.5,2.8,36.0,942.5,920.48,647.99
2018,8,18,12,0,908.0,129.0,2.9,36.6,950.0,899.95,634.07
2018,8,18,12,15,905.0,130.5,3.05,36.85,948.0,873.04,617.32
2018,8,18,12,30,902.0,132.0,3.2,37.1,946.0,843.64,598.88
2018,8,18,12,45,894.0,135.0,3.35,37.35,935.5,809.43,577.16
2018,8,18,13,0,886.0,138.0,3.5,37.6,925.0,773.34,554.0
2018,8,18,13,15,883.0,137.0,3.65,37.55,909.0,735.53,528.98
2018,8,18,13,30,880.0,136.0,3.8,37.5,893.0,695.92,501.74
2018,8,18,13,45,876.0,133.0,3.95,37.4,869.5,652.37,471.22
2018,8,18,14,0,872.0,130.0,4.1,37.3,846.0,607.46,438.88
2018,8,18,14,15,857.0,131.0,4.2,37.0,813.0,555.78,401.11
2018,8,18,14,30,842.0,132.0,4.3,36.7,780.0,506.66,364.02
2018,8,18,14,45,823.5,132.0,4.45,36.4,740.5,455.5,324.51
2018,8,18,15,0,805.0,132.0,4.6,36.1,701.0,405.22,284.59
2018,8,18,15,15,788.0,129.0,4.6,36.1,658.0,354.05,242.77
2018,8,18,15,30,771.0,126.0,4.6,36.1,615.0,304.11,201.51
2018,8,18,15,45,771.0,117.0,4.7,35.0,575.0,254.27,160.83
2018,8,18,16,0,771.0,108.0,4.8,33.9,535.0,204.29,120.95
2018,8,18,16,15,744.5,103.5,4.8,32.95,484.5,149.21,81.29
2018,8,18,16,30,718.0,99.0,4.8,32.0,434.0,102.63,54.74
2018,8,18,16,45,682.0,94.0,4.8,31.05,382.0,60.3,44.8
2018,8,18,17,0,646.0,89.0,4.8,30.1,330.0,59.5,44.46
2018,8,18,17,15,598.5,82.0,4.7,28.75,278.5,56.97,42.66
2018,8,18,17,30,551.0,75.0,4.6,27.4,227.0,54.3,40.62
2018,8,18,17,45,481.5,65.0,4.5,26.1,177.5,48.76,35.94
2018,8,18,18,0,412.0,55.0,4.4,24.8,128.0,42.92,30.75
2018,8,18,18,15,315.0,42.0,4.3,23.8,87.0,33.79,22.38
2018,8,18,18,30,218.0,29.0,4.2,22.8,46.0,22.9,9.52
2018,8,18,18,45,125.5,17.5,4.15,21.75,25.5,16.68,0.0
2018,8,18,19,0,33.0,6.0,4.1,20.7,5.0,0.0,0.0
2018,8,18,19,15,16.5,3.0,4.05,20.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,19.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,5,15,21.5,4.0,2.55,14.15,4.0,0.0,0.0
2018,8,19,5,30,43.0,8.0,2.8,14.6,8.0,25.3,0.0
2018,8,19,5,45,136.0,22.0,3.05,15.1,33.5,105.54,0.0
2018,8,19,6,0,229.0,36.0,3.3,15.6,59.0,187.74,140.04
2018,8,19,6,15,315.0,49.5,3.3,16.3,101.0,259.01,208.37
2018,8,19,6,30,401.0,63.0,3.3,17.0,143.0,338.4,277.25
2018,8,19,6,45,467.0,72.0,3.35,17.75,191.5,409.77,337.34
2018,8,19,7,0,533.0,81.0,3.4,18.5,240.0,483.61,397.11
2018,8,19,7,15,579.5,88.5,3.4,19.25,291.5,545.36,444.92
2018,8,19,7,30,626.0,96.0,3.4,20.0,343.0,608.76,491.97
2018,8,19,7,45,661.5,101.5,3.4,20.8,394.5,662.41,529.1
2018,8,19,8,0,697.0,107.0,3.4,21.6,446.0,716.2,565.21
2018,8,19,8,15,723.5,112.0,3.45,22.45,496.0,761.6,594.35
2018,8,19,8,30,750.0,117.0,3.5,23.3,546.0,805.95,622.13
2018,8,19,8,45,771.5,119.5,3.5,24.2,592.0,837.22,639.82
2018,8,19,9,0,793.0,122.0,3.5,25.1,638.0,871.24,659.21
2018,8,19,9,15,809.5,125.0,3.55,25.85,680.5,899.08,674.74
2018,8,19,9,30,826.0,128.0,3.6,26.6,723.0,924.39,688.47
2018,8,19,9,45,839.5,128.5,3.7,27.35,759.0,941.41,696.9
2018,8,19,10,0,853.0,129.0,3.8,28.1,795.0,955.53,703.5
2018,8,19,10,15,864.0,130.0,3.85,28.7,826.0,957.13,702.0
2018,8,19,10,30,875.0,131.0,3.9,29.3,857.0,963.58,703.94
2018,8,19,10,45,884.5,130.5,3.95,29.9,880.5,963.92,701.93
2018,8,19,11,0,894.0,130.0,4.0,30.5,904.0,961.06,698.0
2018,8,19,11,15,900.0,129.5,4.0,30.95,920.0,951.79,690.17
2018,8,19,11,30,906.0,129.0,4.0,31.4,936.0,939.37,680.45
2018,8,19,11,45,912.0,127.5,4.05,31.8,945.0,922.85,668.59
2018,8,19,12,0,918.0,126.0,4.1,32.2,954.0,903.27,654.83
2018,8,19,12,15,916.5,127.0,4.1,32.5,953.0,876.85,636.65
2018,8,19,12,30,915.0,128.0,4.1,32.8,952.0,847.83,616.82
2018,8,19,12,45,911.5,128.0,4.15,33.05,942.0,813.93,594.06
2018,8,19,13,0,908.0,128.0,4.2,33.3,932.0,777.88,569.78
2018,8,19,13,15,906.0,126.0,4.2,33.35,916.0,739.11,542.88
2018,8,19,13,30,904.0,124.0,4.2,33.4,900.0,698.43,513.49
2018,8,19,13,45,862.0,139.5,4.25,33.45,863.0,645.1,474.39
2018,8,19,14,0,820.0,155.0,4.3,33.5,826.0,594.57,436.59
2018,8,19,14,15,813.0,150.5,4.35,33.25,795.0,546.96,400.96
2018,8,19,14,30,806.0,146.0,4.4,33.0,764.0,498.82,363.9
2018,8,19,14,45,830.0,129.5,4.4,32.8,739.0,453.16,327.26
2018,8,19,15,0,854.0,113.0,4.4,32.6,714.0,404.42,286.97
2018,8,19,15,15,849.0,108.0,4.4,32.6,675.0,352.96,243.73
2018,8,19,15,30,844.0,103.0,4.4,32.6,636.0,301.44,199.9
2018,8,19,15,45,821.0,101.0,4.5,31.65,587.0,248.66,156.65
2018,8,19,16,0,798.0,99.0,4.6,30.7,538.0,198.09,116.56
2018,8,19,16,15,765.0,93.5,4.6,29.8,482.5,146.06,79.42
2018,8,19,16,30,732.0,88.0,4.6,28.9,427.0,97.7,52.28
2018,8,19,16,45,707.5,81.5,4.6,28.0,377.0,51.48,37.98
2018,8,19,17,0,683.0,75.0,4.6,27.1,327.0,49.12,36.26
2018,8,19,17,15,647.5,70.5,4.55,25.85,279.5,48.09,35.63
2018,8,19,17,30,612.0,66.0,4.5,24.6,232.0,47.05,34.9
2018,8,19,17,45,544.5,58.0,4.4,23.35,182.0,42.92,31.34
2018,8,19,18,0,477.0,50.0,4.3,22.1,132.0,38.61,27.4
2018,8,19,18,15,370.0,39.5,4.25,21.1,90.0,31.69,20.8
2018,8,19,18,30,263.0,29.0,4.2,20.1,48.0,24.44,9.36
2018,8,19,18,45,152.0,17.5,4.15,19.1,26.5,16.68,0.0
2018,8,19,19,0,41.0,6.0,4.1,18.1,5.0,0.0,0.0
2018,8,19,19,15,20.5,3.0,4.05,17.65,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,16.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
